ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 15:00,2,1.146,ALERT,215.09,352.27,59.975,1449518403,"201051344000645","219011344069620",30.73,11.00,0,286.14,455.97,35.7,32.6,0.270,307605.1,307605.1,5432,0,0,0,L,1122011218,0,123.14,123.14,0100,7,0,0,0,0,0,0,112,1032,0,0,0,0,0,0,0,0,0,0,102,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518405,2.00
12/07/2015 15:00,2,1.035,ALERT,213.06,347.46,59.959,1449518403,"274151322000085","219011344069620",30.14,15.30,0,284.64,422.60,31.6,28.6,0.203,581249.4,581249.4,10061,0,0,0,L,1151911521,0,122.68,122.68,0100,13,0,0,0,0,0,0,51,1030,0,0,0,0,0,0,0,0,0,0,101,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518407,3.00
12/07/2015 15:00,2,1.139,ALERT,214.64,351.37,59.959,1449518403,"201051344000633","219011344069620",30.77,11.00,0,284.64,443.94,35.5,32.4,0.274,300450.3,300450.3,5433,0,0,0,L,1122011218,0,122.91,122.91,0100,10,0,0,0,0,0,0,73,1034,0,0,0,0,0,0,0,0,0,0,104,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518409,4.00
12/07/2015 15:00,2,1.150,ALERT,214.64,351.67,59.996,1449518403,"201051344000469","219011344069620",30.65,10.30,0,285.24,444.24,35.8,32.6,0.283,301339.3,301339.3,5438,0,0,0,L,1122011218,0,122.23,123.14,0100,8,0,0,0,0,0,0,80,1028,0,0,0,0,0,0,0,0,0,0,100,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518411,5.00
12/07/2015 15:00,2,1.139,ALERT,213.51,351.37,59.975,1449518403,"201051344000646","219011344069620",30.53,11.00,0,281.94,513.07,35.2,32.1,0.283,306307.9,306307.9,10089,0,0,0,L,1122011218,0,122.91,122.01,0100,8,0,0,0,0,0,0,84,1024,0,0,0,0,0,0,0,0,0,0,94,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518412,6.00
12/07/2015 15:00,2,1.072,ALERT,212.83,346.86,59.965,1449518403,"274151322000052","219011344069620",30.32,15.50,0,284.04,423.20,32.9,29.9,0.217,588770.7,588770.7,10052,0,0,0,L,1151911521,0,121.78,123.14,0100,11,0,0,0,0,0,0,53,1024,0,0,0,0,0,0,0,0,0,0,100,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518414,7.00
12/07/2015 15:00,2,1.170,ALERT,213.96,350.77,59.970,1449518403,"201051344000585","219011344069620",30.45,12.00,0,281.94,444.85,36.1,32.9,0.283,310904.7,310904.7,10098,0,0,0,L,1122011218,0,122.46,122.68,0100,8,0,0,0,0,0,0,71,1025,0,0,0,0,0,0,0,0,0,0,96,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518416,8.00
12/07/2015 15:00,2,1.074,ALERT,213.51,348.36,59.965,1449518403,"201051344001230","219011344069620",30.32,10.30,0,282.84,442.74,33.0,29.9,0.252,309471.4,309471.4,10118,0,0,0,L,1122011218,0,122.68,121.55,0100,7,0,0,0,0,0,0,101,1026,0,0,0,0,0,0,0,0,0,0,96,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518418,9.00
12/07/2015 15:00,2,1.119,ALERT,214.41,350.77,59.975,1449518403,"201051344000582","219011344069620",30.43,13.00,0,283.44,447.55,34.5,31.4,0.261,304217.6,304217.6,10089,0,0,0,L,1122011218,0,122.91,122.46,0002,10,0,0,0,0,0,0,85,1028,0,0,0,0,0,0,0,0,0,0,101,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518420,10.00
12/07/2015 15:00,2,1.123,ALERT,213.51,349.86,59.975,1449518403,"201051344000955","219011344069620",31.19,11.70,0,282.54,442.74,35.5,32.3,0.278,313011.0,313011.0,10087,0,0,0,L,1122011218,0,122.23,122.23,0100,8,0,0,0,0,0,0,120,1020,0,0,0,0,0,0,0,0,0,0,97,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518421,11.00
12/07/2015 15:00,2,0.688,ALERT,213.06,427.71,59.949,1449518403,"274151322000094","219011344069620",40.43,17.80,0,281.94,532.61,28.1,25.2,0.181,474831.8,474831.8,10267,0,0,0,L,1151911521,0,122.01,123.14,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518423,12.00
12/07/2015 15:00,2,1.145,ALERT,214.64,352.57,59.981,1449518403,"201051344000579","219011344069620",31.01,11.30,0,286.74,443.94,36.0,32.8,0.278,314930.2,314930.2,5431,0,0,0,L,1122011218,0,122.46,122.46,0100,7,0,0,0,0,0,0,108,1028,0,0,0,0,0,0,0,0,0,0,95,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518425,13.00
12/07/2015 15:00,2,1.137,ALERT,213.51,349.56,59.928,1449518403,"201051344000890","219011344069620",30.83,10.30,0,283.14,441.24,35.5,32.4,0.261,311624.1,311624.1,10098,0,0,0,L,1122011218,0,122.68,121.55,0100,9,0,0,0,0,0,0,91,1030,0,0,0,0,0,0,0,0,0,0,95,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518427,14.00
12/07/2015 15:00,2,1.119,ALERT,213.74,350.47,59.970,1449518403,"201051344000438","219011344069620",31.09,10.70,0,282.84,445.75,35.3,32.2,0.274,313326.0,313326.0,10093,0,0,0,L,1122011218,0,122.91,122.01,0100,9,0,0,0,0,0,0,66,1030,0,0,0,0,0,0,0,0,0,0,99,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518429,15.00
12/07/2015 15:00,2,1.139,ALERT,213.96,350.17,59.981,1449518403,"201051344000417","219011344069620",30.73,11.00,0,281.94,439.74,35.5,32.3,0.274,307457.9,307457.9,10095,0,0,0,L,1122011218,0,122.46,122.01,0100,8,0,0,0,0,0,0,85,1029,0,0,0,0,0,0,0,0,0,0,99,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518431,16.00
12/07/2015 15:00,2,1.033,ALERT,213.06,351.37,59.965,1449518403,"274151322000083","219011344069620",29.84,15.50,0,284.64,466.49,31.2,28.2,0.212,583301.3,583301.3,10066,0,0,0,L,1151911521,0,122.01,122.91,0100,8,0,0,0,0,0,0,54,1031,0,0,0,0,0,0,0,0,0,0,99,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518432,17.00
12/07/2015 15:00,2,1.098,ALERT,213.51,345.36,59.938,1449518403,"274151322000076","219011344069620",30.73,15.30,0,284.34,432.82,34.2,31.1,0.225,619494.0,619494.0,10068,0,0,0,L,1151911521,0,122.46,123.14,0100,11,0,0,0,0,0,0,50,1028,0,0,0,0,0,0,0,0,0,0,104,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518434,18.00
12/07/2015 15:00,2,1.104,ALERT,214.64,350.17,59.975,1449518403,"201051344000868","219011344069620",30.69,11.00,0,286.74,448.75,34.4,31.2,0.261,299133.6,299133.6,5430,0,0,0,L,1122011218,0,122.46,122.91,0002,8,0,0,0,0,0,0,59,1032,0,0,0,0,0,0,0,0,0,0,102,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518436,19.00
12/07/2015 15:00,2,1.074,ALERT,213.29,348.06,59.959,1449518403,"274151322000095","219011344069620",30.26,15.50,0,285.84,428.61,33.0,29.9,0.225,612471.8,612471.8,10088,0,0,0,L,1151911521,0,122.46,122.68,0100,10,0,0,0,0,0,0,64,1026,0,0,0,0,0,0,0,0,0,0,97,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518438,20.00
12/07/2015 15:00,2,1.102,ALERT,214.41,351.97,59.975,1449518403,"201051344000988","219011344069620",30.53,11.30,0,283.74,444.24,34.1,31.0,0.270,299508.8,299508.8,5430,0,0,0,L,1122011218,0,122.23,122.91,0002,8,0,0,0,0,0,0,91,1032,0,0,0,0,0,0,0,0,0,0,109,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518440,21.00
12/07/2015 15:00,2,1.100,ALERT,213.74,349.26,59.965,1449518403,"201051344001025","219011344069620",31.07,12.00,0,281.94,511.87,34.6,31.5,0.256,311408.1,311408.1,10093,0,0,0,L,1122011218,0,122.23,122.23,0100,8,0,0,0,0,0,0,61,1026,0,0,0,0,0,0,0,0,0,0,101,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518441,22.00
12/07/2015 15:00,2,1.113,ALERT,214.41,350.17,59.959,1449518403,"201051344000458","219011344069620",30.71,12.00,0,286.14,444.54,34.6,31.5,0.278,309276.4,309276.4,5430,0,0,0,L,1122011218,0,122.68,122.68,0002,8,0,0,0,0,0,0,90,1031,0,0,0,0,0,0,0,0,0,0,109,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518443,23.00
12/07/2015 15:00,2,1.117,ALERT,214.64,350.17,59.949,1449518403,"201051344000853","219011344069620",30.49,10.70,0,285.84,448.75,34.5,31.4,0.265,306201.7,306201.7,5433,0,0,0,L,1122011218,0,122.68,122.68,0100,10,0,0,0,0,0,0,74,1034,0,0,0,0,0,0,0,0,0,0,101,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518445,24.00
12/07/2015 15:00,2,1.070,ALERT,213.29,349.86,59.975,1449518403,"201051344000685","219011344069620",30.95,10.30,0,282.54,539.53,33.6,30.5,0.270,313048.4,313048.4,10100,0,0,0,L,1122011218,0,122.91,121.55,0100,7,0,0,0,0,0,0,105,1031,0,0,0,0,0,0,0,0,1,1,100,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518447,25.00
12/07/2015 15:00,2,1.039,ALERT,213.06,349.56,59.938,1449518403,"201051344000917","219011344069620",30.38,13.70,0,281.33,445.75,32.0,28.9,0.247,310785.1,310785.1,10109,0,0,0,L,1122011218,0,122.23,122.01,0100,10,0,0,0,0,0,0,113,1029,0,0,0,0,0,0,0,0,0,0,96,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518449,26.00
12/07/2015 15:00,2,1.021,ALERT,213.29,348.96,59.970,1449518403,"201051344001145","219011344069620",30.93,10.70,0,283.14,498.95,32.0,29.0,0.243,313867.2,313867.2,10114,0,0,0,L,1122011218,0,122.23,121.55,0100,10,0,0,0,0,0,0,96,1033,0,0,0,0,0,0,0,0,0,0,98,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518450,27.00
12/07/2015 15:00,2,1.098,ALERT,213.29,349.86,59.965,1449518403,"201051344000651","219011344069620",30.61,12.30,0,281.94,444.24,34.1,31.0,0.261,307866.8,307866.8,10096,0,0,0,L,1122011218,0,122.68,121.55,0100,10,0,0,0,0,0,0,111,1031,0,0,0,0,0,0,0,0,0,0,103,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518452,28.00
12/07/2015 15:00,2,0.975,ALERT,212.16,343.55,59.944,1449518403,"274151322000088","219011344069620",29.96,14.70,0,284.04,418.70,29.6,26.6,0.190,566426.9,566426.9,10058,0,0,0,L,1151911521,0,122.46,122.23,0100,10,0,0,0,0,0,0,55,1022,0,0,0,0,0,0,0,0,0,0,107,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518454,29.00
12/07/2015 15:00,2,0.688,ALERT,213.06,432.82,59.965,1449518403,"274151322000068","219011344069620",40.77,17.30,0,281.33,539.83,28.3,25.4,0.190,474704.1,474704.1,10258,0,0,0,L,1151911521,0,122.46,122.91,0002,15,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,255,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518456,30.00
12/07/2015 15:00,2,1.094,ALERT,212.83,348.06,59.981,1449518403,"201051344001135","219011344069620",30.43,12.70,0,282.84,443.04,33.7,30.6,0.256,304550.5,304550.5,10088,0,0,0,L,1122011218,0,122.23,121.55,0002,11,0,0,0,0,0,0,60,1028,0,0,0,0,0,0,0,0,0,0,104,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518458,31.00
12/07/2015 15:00,2,1.115,ALERT,213.29,349.26,59.965,1449518403,"201051344000594","219011344069620",30.47,11.30,0,286.14,446.95,34.4,31.3,0.270,310456.4,310456.4,5433,0,0,0,L,1122011218,0,122.01,122.01,0100,8,0,0,0,0,0,0,79,1028,0,0,0,0,0,0,0,0,0,0,98,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518459,32.00
12/07/2015 15:00,2,1.070,ALERT,213.29,348.66,59.959,1449518403,"201051344001203","219011344069620",30.51,11.70,0,282.54,446.35,33.1,30.0,0.261,310813.1,310813.1,10097,0,0,0,L,1122011218,0,122.68,121.55,0100,8,0,0,0,0,0,0,126,1028,0,0,0,0,0,0,0,0,0,0,101,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518461,33.00
12/07/2015 15:00,2,1.002,ALERT,212.61,347.16,59.965,1449518403,"274151322000054","219011344069620",30.20,15.80,0,284.64,448.45,30.6,27.6,0.208,578489.4,578489.4,10053,0,0,0,L,1151911521,0,122.23,122.46,0100,12,0,0,0,0,0,0,52,1025,0,0,0,0,0,0,0,0,0,0,106,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518463,34.00
12/07/2015 15:00,2,1.078,ALERT,213.96,348.66,59.970,1449518403,"201051344000867","219011344069620",30.67,11.70,0,285.84,460.17,33.5,30.5,0.252,299593.7,299593.7,5428,0,0,0,L,1122011218,0,122.46,122.23,0100,9,0,0,0,0,0,0,78,1031,0,0,0,0,0,0,0,0,0,0,107,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518465,35.00
12/07/2015 15:00,2,1.039,ALERT,213.06,348.66,59.986,1449518403,"201051344001093","219011344069620",30.93,12.30,0,282.54,464.38,32.6,29.6,0.230,308907.1,308907.1,10110,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,99,1024,0,0,0,0,0,0,0,0,0,0,103,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518467,36.00
12/07/2015 15:00,2,1.049,ALERT,213.74,349.26,59.965,1449518403,"201051344000900","219011344069620",30.55,10.70,0,285.84,446.05,32.5,29.4,0.256,312692.1,312692.1,5438,0,0,0,L,1122011218,0,122.23,122.23,0100,8,0,0,0,0,0,0,75,1027,0,0,0,0,0,0,0,0,0,0,95,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518469,37.00
12/07/2015 15:00,2,1.086,ALERT,213.96,349.56,59.981,1449518403,"201051344000648","219011344069620",30.85,9.70,0,285.54,444.85,34.0,30.9,0.252,306371.8,306371.8,5427,0,0,0,L,1122011218,0,121.78,122.68,0002,7,0,0,0,0,0,0,91,1033,0,0,0,0,0,0,0,0,0,0,106,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518471,38.00
12/07/2015 15:00,2,1.090,ALERT,213.96,349.86,59.959,1449518403,"201051344000569","219011344069620",30.87,11.30,0,286.74,446.65,34.1,31.0,0.261,313976.1,313976.1,5431,0,0,0,L,1122011218,0,121.78,122.68,0002,8,0,0,0,0,0,0,57,1031,0,0,0,0,0,0,0,0,0,0,106,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518473,39.00
12/07/2015 15:00,2,1.086,ALERT,213.96,349.86,59.928,1449518403,"201051344000983","219011344069620",30.83,11.00,0,286.14,446.05,34.0,30.8,0.274,309302.5,309302.5,5431,0,0,0,L,1122011218,0,122.23,122.23,0100,10,0,0,0,0,0,0,87,1027,0,0,0,0,0,0,0,0,0,0,100,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518474,40.00
12/07/2015 15:00,2,1.061,ALERT,213.96,349.26,59.981,1449518403,"201051344001158","219011344069620",30.81,10.70,0,284.94,443.04,33.2,30.1,0.256,304874.5,304874.5,5429,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,151,1029,0,0,0,0,0,0,0,0,0,0,102,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518476,41.00
12/07/2015 15:00,2,1.098,ALERT,214.41,351.97,59.981,1449518403,"201051344000576","219011344069620",30.38,10.30,0,286.44,447.55,33.8,30.7,0.256,306837.3,306837.3,5432,0,0,0,L,1122011218,0,122.46,122.46,0002,7,0,0,0,0,0,0,76,1038,0,0,0,0,0,0,0,0,0,0,106,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449518478,42.00
12/07/2015 15:15,2,0.961,ACTIVE,213.51,347.46,60.002,1449519303,"201051344000645","219011344069620",30.75,10.30,0,335.44,370.30,29.9,27.0,0.221,307611.7,307611.7,5434,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519304,43.00
12/07/2015 15:15,2,0.018,ALERT,211.25,299.97,59.981,1449519303,"274151322000085","219011344069620",35.17,13.30,0,0.00,303.58,0.0,0.0,0.000,581252.9,581252.9,0,0,0,0,L,1151911521,0,121.78,121.78,0004,11,0,0,0,0,0,0,0,0,0,0,1,11336,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519306,44.00
12/07/2015 15:15,2,0.953,ACTIVE,213.74,348.66,59.975,1449519303,"201051344000633","219011344069620",30.93,10.00,0,336.04,370.00,29.9,26.9,0.234,300456.9,300456.9,5435,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519307,45.00
12/07/2015 15:15,2,0.971,ACTIVE,213.51,347.16,59.975,1449519303,"201051344000469","219011344069620",30.85,9.30,0,332.43,368.50,30.3,27.4,0.230,301345.9,301345.9,5440,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519307,46.00
12/07/2015 15:15,2,0.959,ACTIVE,212.16,347.46,59.975,1449519303,"201051344000646","219011344069620",30.57,10.30,0,330.63,366.70,29.7,26.8,0.230,306314.4,306314.4,10091,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519308,47.00
12/07/2015 15:15,2,0.041,ALERT,210.80,299.07,60.012,1449519303,"274151322000052","219011344069620",35.19,13.30,0,0.00,304.78,0.0,0.0,0.000,588774.2,588774.2,0,0,0,0,L,1151911521,0,120.65,122.01,0004,10,0,0,0,0,0,0,0,0,0,0,1,11243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519310,48.00
12/07/2015 15:15,2,0.990,ACTIVE,212.61,347.76,59.991,1449519303,"201051344000585","219011344069620",30.67,11.00,0,331.83,366.70,30.8,27.8,0.221,310911.5,310911.5,10100,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519311,49.00
12/07/2015 15:15,2,0.896,ACTIVE,212.16,345.96,59.986,1449519303,"201051344001230","219011344069620",30.95,9.70,0,332.43,363.99,28.1,25.2,0.208,309477.4,309477.4,10120,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519312,50.00
12/07/2015 15:15,2,0.945,ACTIVE,213.06,347.76,59.986,1449519303,"201051344000582","219011344069620",30.65,11.70,0,331.23,367.30,29.4,26.5,0.212,304224.0,304224.0,10091,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519313,51.00
12/07/2015 15:15,2,0.979,ACTIVE,211.93,346.26,59.991,1449519303,"201051344000955","219011344069620",30.75,10.70,0,331.23,365.80,30.5,27.5,0.234,313017.6,313017.6,10089,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519314,52.00
12/07/2015 15:15,2,0.000,ALERT,211.03,299.37,60.002,1449519303,"274151322000094","219011344069620",46.62,15.80,0,0.00,302.68,0.0,0.0,0.000,474835.1,474835.1,0,0,0,0,L,1151911521,0,120.88,122.23,0004,14,0,0,0,0,0,0,0,0,0,0,1,11340,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519316,53.00
12/07/2015 15:15,2,0.977,ACTIVE,213.29,347.46,59.981,1449519303,"201051344000579","219011344069620",31.37,10.30,0,335.74,370.00,31.0,28.0,0.225,314937.0,314937.0,5433,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519317,54.00
12/07/2015 15:15,2,0.971,ACTIVE,212.38,346.26,60.028,1449519303,"201051344000890","219011344069620",31.21,9.70,0,334.84,367.60,30.8,27.8,0.221,311630.7,311630.7,10100,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519318,55.00
12/07/2015 15:15,2,0.963,ACTIVE,212.38,347.16,59.981,1449519303,"201051344000438","219011344069620",31.35,9.30,0,333.33,366.70,30.6,27.6,0.225,313332.6,313332.6,10095,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519319,56.00
12/07/2015 15:15,2,0.996,ACTIVE,212.61,347.46,59.986,1449519303,"201051344000417","219011344069620",30.55,10.00,0,332.73,367.00,30.9,27.9,0.234,307464.6,307464.6,10097,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519320,57.00
12/07/2015 15:15,2,0.018,ALERT,211.25,300.87,59.986,1449519303,"274151322000083","219011344069620",35.27,13.30,0,0.00,305.08,0.0,0.0,0.000,583304.9,583304.9,0,0,0,0,L,1151911521,0,121.10,122.23,0004,7,0,0,0,0,0,0,0,0,0,0,1,11338,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519322,58.00
12/07/2015 15:15,2,0.018,ALERT,211.70,299.37,59.944,1449519303,"274151322000076","219011344069620",35.96,13.00,0,0.00,305.38,0.0,0.0,0.000,619497.9,619497.9,0,0,0,0,L,1151911521,0,121.55,122.23,0004,10,0,0,0,0,0,0,0,0,0,0,1,11326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519324,59.00
12/07/2015 15:15,2,0.959,ACTIVE,212.83,346.86,60.012,1449519303,"201051344000868","219011344069620",30.81,10.00,0,333.93,366.40,29.9,27.0,0.225,299140.1,299140.1,5432,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519324,60.00
12/07/2015 15:15,2,0.008,ALERT,211.03,300.27,59.981,1449519303,"274151322000095","219011344069620",35.74,12.70,0,0.00,305.98,0.0,0.0,0.000,612475.6,612475.6,0,0,0,0,L,1151911521,0,121.33,121.55,0004,8,0,0,0,0,0,0,0,0,0,0,1,11334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519326,61.00
12/07/2015 15:15,2,0.949,ACTIVE,213.06,348.66,59.986,1449519303,"201051344000988","219011344069620",31.01,10.30,0,334.54,367.60,29.8,26.9,0.230,299515.2,299515.2,5432,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519327,62.00
12/07/2015 15:15,2,0.980,ACTIVE,212.38,346.26,59.981,1449519303,"201051344001025","219011344069620",30.77,10.70,0,330.63,366.40,30.6,27.6,0.230,311414.6,311414.6,10095,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519328,63.00
12/07/2015 15:15,2,0.973,ACTIVE,213.29,346.86,59.986,1449519303,"201051344000458","219011344069620",31.07,11.00,0,335.44,366.10,30.6,27.6,0.234,309282.9,309282.9,5432,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519329,64.00
12/07/2015 15:15,2,0.967,ACTIVE,213.74,348.06,59.986,1449519303,"201051344000853","219011344069620",30.91,9.70,0,336.64,369.10,30.3,27.3,0.230,306208.1,306208.1,5435,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519330,65.00
12/07/2015 15:15,2,0.955,ACTIVE,212.83,348.06,59.986,1449519303,"201051344000685","219011344069620",30.67,9.70,0,331.83,366.10,29.7,26.7,0.239,313054.7,313054.7,10102,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519331,66.00
12/07/2015 15:15,2,0.912,ACTIVE,212.61,347.76,59.965,1449519303,"201051344000917","219011344069620",30.95,12.30,0,332.13,363.99,28.6,25.7,0.221,310791.0,310791.0,10111,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519332,67.00
12/07/2015 15:15,2,0.920,ACTIVE,212.61,347.46,59.986,1449519303,"201051344001145","219011344069620",30.57,9.70,0,330.93,364.89,28.5,25.6,0.221,313873.2,313873.2,10116,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519333,68.00
12/07/2015 15:15,2,0.977,ACTIVE,212.61,347.16,59.996,1449519303,"201051344000651","219011344069620",30.63,11.00,0,331.83,365.49,30.4,27.4,0.225,307873.2,307873.2,10098,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519334,69.00
12/07/2015 15:15,2,0.004,ALERT,210.80,299.97,59.944,1449519303,"274151322000088","219011344069620",35.11,12.70,0,0.00,303.58,0.0,0.0,0.000,566429.9,566429.9,0,0,0,0,L,1151911521,0,121.55,121.78,0004,8,0,0,0,0,0,0,0,0,0,0,1,11333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519336,70.00
12/07/2015 15:15,2,0.008,ALERT,211.70,299.07,59.991,1449519303,"274151322000068","219011344069620",46.70,15.00,0,0.00,303.28,0.0,0.0,0.000,474707.0,474707.0,0,0,0,0,L,1151911521,0,121.33,122.46,0004,15,0,0,0,0,0,0,0,0,0,0,1,11106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519337,71.00
12/07/2015 15:15,2,0.967,ACTIVE,212.38,346.56,59.981,1449519303,"201051344001135","219011344069620",30.69,11.30,0,330.93,363.69,30.1,27.1,0.225,304556.8,304556.8,10090,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519338,72.00
12/07/2015 15:15,2,0.984,ACTIVE,212.61,347.16,60.002,1449519303,"201051344000594","219011344069620",30.87,10.70,0,329.73,365.19,30.8,27.8,0.225,310462.9,310462.9,5435,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519339,73.00
12/07/2015 15:15,2,0.947,ACTIVE,212.61,346.56,59.965,1449519303,"201051344001203","219011344069620",30.79,10.70,0,331.53,365.80,29.6,26.6,0.230,310819.3,310819.3,10099,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519340,74.00
12/07/2015 15:15,2,0.012,ALERT,211.03,299.97,60.002,1449519303,"274151322000054","219011344069620",35.21,13.30,0,0.00,304.78,0.0,0.0,0.000,578492.7,578492.7,0,0,0,0,L,1151911521,0,121.33,121.78,0004,10,0,0,0,0,0,0,0,0,0,0,1,11337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519342,75.00
12/07/2015 15:15,2,0.961,ACTIVE,213.29,347.16,59.991,1449519303,"201051344000867","219011344069620",30.79,11.00,0,333.33,365.19,30.0,27.0,0.221,299600.1,299600.1,5430,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519343,76.00
12/07/2015 15:15,2,0.926,ACTIVE,212.61,347.16,60.002,1449519303,"201051344001093","219011344069620",31.31,11.30,0,329.43,363.39,29.4,26.4,0.208,308913.2,308913.2,10112,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519344,77.00
12/07/2015 15:15,2,0.928,ACTIVE,212.83,347.46,59.991,1449519303,"201051344000900","219011344069620",30.61,10.00,0,335.44,365.19,28.8,25.9,0.230,312698.1,312698.1,5440,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519345,78.00
12/07/2015 15:15,2,0.977,ACTIVE,213.29,346.86,59.991,1449519303,"201051344000648","219011344069620",30.93,9.00,0,334.24,365.80,30.6,27.6,0.230,306378.2,306378.2,5429,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519346,79.00
12/07/2015 15:15,2,0.984,ACTIVE,213.29,347.76,59.965,1449519303,"201051344000569","219011344069620",30.77,10.30,0,334.54,365.80,30.7,27.7,0.230,313982.5,313982.5,5433,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519347,80.00
12/07/2015 15:15,2,0.953,ACTIVE,213.06,346.86,60.018,1449519303,"201051344000983","219011344069620",31.41,10.30,0,333.93,365.80,30.4,27.4,0.239,309308.9,309308.9,5433,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519348,81.00
12/07/2015 15:15,2,0.961,ACTIVE,213.06,347.16,59.965,1449519303,"201051344001158","219011344069620",30.55,9.70,0,332.73,366.70,29.7,26.8,0.234,304880.7,304880.7,5431,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519349,82.00
12/07/2015 15:15,2,0.967,ACTIVE,213.74,348.66,59.996,1449519303,"201051344000576","219011344069620",31.03,9.30,0,335.14,366.40,30.4,27.4,0.221,306843.6,306843.6,5434,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449519349,83.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000085","219011344069620",0,0,0,0,0,0,0,0,581252.9,581252.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,84.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000633","219011344069620",0,0,0,0,0,0,0,0,300456.9,300456.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,85.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000469","219011344069620",0,0,0,0,0,0,0,0,301345.9,301345.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,86.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000646","219011344069620",0,0,0,0,0,0,0,0,306314.4,306314.4,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,87.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000052","219011344069620",0,0,0,0,0,0,0,0,588774.2,588774.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,88.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000585","219011344069620",0,0,0,0,0,0,0,0,310911.5,310911.5,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,89.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001230","219011344069620",0,0,0,0,0,0,0,0,309477.4,309477.4,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,90.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000582","219011344069620",0,0,0,0,0,0,0,0,304224.0,304224.0,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,91.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000955","219011344069620",0,0,0,0,0,0,0,0,313017.6,313017.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,92.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000094","219011344069620",0,0,0,0,0,0,0,0,474835.1,474835.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,93.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000579","219011344069620",0,0,0,0,0,0,0,0,314937.0,314937.0,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,94.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000890","219011344069620",0,0,0,0,0,0,0,0,311630.7,311630.7,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,95.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000438","219011344069620",0,0,0,0,0,0,0,0,313332.6,313332.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,96.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000417","219011344069620",0,0,0,0,0,0,0,0,307464.6,307464.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,97.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000083","219011344069620",0,0,0,0,0,0,0,0,583304.9,583304.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,98.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000076","219011344069620",0,0,0,0,0,0,0,0,619497.9,619497.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,99.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000868","219011344069620",0,0,0,0,0,0,0,0,299140.1,299140.1,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,100.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000095","219011344069620",0,0,0,0,0,0,0,0,612475.6,612475.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,101.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000988","219011344069620",0,0,0,0,0,0,0,0,299515.2,299515.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,102.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001025","219011344069620",0,0,0,0,0,0,0,0,311414.6,311414.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,103.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000458","219011344069620",0,0,0,0,0,0,0,0,309282.9,309282.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,104.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000853","219011344069620",0,0,0,0,0,0,0,0,306208.1,306208.1,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,105.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000685","219011344069620",0,0,0,0,0,0,0,0,313054.7,313054.7,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,106.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000917","219011344069620",0,0,0,0,0,0,0,0,310791.0,310791.0,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,107.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001145","219011344069620",0,0,0,0,0,0,0,0,313873.2,313873.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,108.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000651","219011344069620",0,0,0,0,0,0,0,0,307873.2,307873.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,109.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000088","219011344069620",0,0,0,0,0,0,0,0,566429.9,566429.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,110.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000068","219011344069620",0,0,0,0,0,0,0,0,474707.0,474707.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,111.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001135","219011344069620",0,0,0,0,0,0,0,0,304556.8,304556.8,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,112.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000594","219011344069620",0,0,0,0,0,0,0,0,310462.9,310462.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,113.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001203","219011344069620",0,0,0,0,0,0,0,0,310819.3,310819.3,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,114.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000054","219011344069620",0,0,0,0,0,0,0,0,578492.7,578492.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,115.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000867","219011344069620",0,0,0,0,0,0,0,0,299600.1,299600.1,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,116.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001093","219011344069620",0,0,0,0,0,0,0,0,308913.2,308913.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,117.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000900","219011344069620",0,0,0,0,0,0,0,0,312698.1,312698.1,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,118.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000648","219011344069620",0,0,0,0,0,0,0,0,306378.2,306378.2,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,119.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000569","219011344069620",0,0,0,0,0,0,0,0,313982.5,313982.5,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,120.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000983","219011344069620",0,0,0,0,0,0,0,0,309308.9,309308.9,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,121.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344001158","219011344069620",0,0,0,0,0,0,0,0,304880.7,304880.7,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,122.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"201051344000576","219011344069620",0,0,0,0,0,0,0,0,306843.6,306843.6,0,0,0,0,L,1122011218,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,123.00
12/07/2015 15:30,2,0,NO_COMMUNICATIONS,0,0,0,1449520203,"274151322000087","219011344069620",0,0,0,0,0,0,0,0,0,0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449520203,124.00
12/07/2015 15:45,2,0.623,ACTIVE,211.48,340.25,59.965,1449521104,"274151322000085","219011344069620",29.66,12.30,0,298.17,376.01,18.8,16.2,0.110,581261.6,581261.6,3,0,0,0,L,1151911521,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521105,125.00
12/07/2015 15:45,2,0.723,ACTIVE,213.06,346.26,59.975,1449521104,"201051344000633","219011344069620",30.32,9.30,0,333.03,363.99,22.2,19.5,0.164,300468.3,300468.3,5437,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521106,126.00
12/07/2015 15:45,2,0.734,ACTIVE,212.83,344.76,59.970,1449521104,"201051344000469","219011344069620",30.22,8.50,0,330.03,361.29,22.6,19.8,0.159,301357.5,301357.5,5442,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521107,127.00
12/07/2015 15:45,2,0.715,ACTIVE,212.16,344.45,59.981,1449521104,"201051344000646","219011344069620",30.49,9.30,0,329.43,361.29,22.1,19.4,0.150,306325.7,306325.7,10093,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521108,128.00
12/07/2015 15:45,2,0.658,ACTIVE,211.25,341.45,59.970,1449521104,"274151322000052","219011344069620",29.64,12.70,0,297.57,378.12,19.7,17.1,0.110,588783.4,588783.4,3,0,0,0,L,1151911521,1,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521109,129.00
12/07/2015 15:45,2,0.736,ACTIVE,212.38,345.06,59.975,1449521104,"201051344000585","219011344069620",30.30,9.70,0,333.63,361.29,22.6,19.9,0.164,310923.2,310923.2,10102,0,0,0,L,1122011218,1,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521110,130.00
12/07/2015 15:45,2,0.670,ACTIVE,212.38,343.25,59.975,1449521104,"201051344001230","219011344069620",30.71,9.00,0,329.43,358.58,20.9,18.2,0.146,309488.1,309488.1,10122,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521110,131.00
12/07/2015 15:45,2,0.717,ACTIVE,212.83,344.76,59.922,1449521104,"201051344000582","219011344069620",29.88,10.30,0,330.03,360.69,21.7,19.0,0.150,304235.2,304235.2,10093,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521111,132.00
12/07/2015 15:45,2,0.738,ACTIVE,211.93,343.85,59.975,1449521104,"201051344000955","219011344069620",30.32,9.70,0,333.63,360.38,22.7,20.0,0.159,313029.3,313029.3,10091,0,0,0,L,1122011218,1,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521112,133.00
12/07/2015 15:45,2,0.398,ACTIVE,211.70,434.63,59.965,1449521104,"274151322000094","219011344069620",41.19,15.50,0,297.87,480.01,16.9,14.4,0.110,474842.9,474842.9,3,0,0,0,L,1151911521,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521113,134.00
12/07/2015 15:45,2,0.740,ACTIVE,212.83,344.15,59.975,1449521104,"201051344000579","219011344069620",30.91,9.70,0,334.24,360.99,23.2,20.4,0.155,314948.9,314948.9,5435,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521114,135.00
12/07/2015 15:45,2,0.732,ACTIVE,212.16,342.95,59.981,1449521104,"201051344000890","219011344069620",30.91,8.50,0,330.93,360.69,23.0,20.3,0.146,311642.4,311642.4,10102,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521115,136.00
12/07/2015 15:45,2,0.732,ACTIVE,212.38,344.15,59.981,1449521104,"201051344000438","219011344069620",30.51,8.50,0,331.53,361.89,22.7,20.0,0.155,313344.3,313344.3,10097,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521116,137.00
12/07/2015 15:45,2,0.736,ACTIVE,212.61,344.76,60.012,1449521104,"201051344000417","219011344069620",30.95,9.00,0,330.63,360.99,23.1,20.4,0.146,307476.5,307476.5,10099,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521117,138.00
12/07/2015 15:45,2,0.629,ACTIVE,211.48,342.05,59.954,1449521104,"274151322000083","219011344069620",29.78,12.30,0,298.17,376.92,19.0,16.4,0.119,583313.9,583313.9,3,0,0,0,L,1151911521,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521118,139.00
12/07/2015 15:45,2,0.668,ACTIVE,211.93,345.66,59.933,1449521104,"274151322000076","219011344069620",30.53,12.70,0,298.17,385.63,20.7,18.1,0.133,619507.8,619507.8,3,0,0,0,L,1151911521,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521118,140.00
12/07/2015 15:45,2,0.719,ACTIVE,212.16,343.85,59.986,1449521104,"201051344000868","219011344069620",30.16,9.00,0,330.03,360.69,21.9,19.3,0.155,299151.4,299151.4,5434,0,0,0,L,1122011218,1,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521119,141.00
12/07/2015 15:45,2,0.652,ACTIVE,211.48,344.45,59.970,1449521104,"274151322000095","219011344069620",30.32,12.00,0,299.07,383.53,20.0,17.4,0.128,612485.2,612485.2,3,0,0,0,L,1151911521,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521120,142.00
12/07/2015 15:45,2,0.713,ACTIVE,212.61,345.66,59.933,1449521104,"201051344000988","219011344069620",30.10,9.70,0,331.83,362.49,21.7,19.0,0.159,299526.4,299526.4,5434,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521121,143.00
12/07/2015 15:45,2,0.713,ACTIVE,212.16,342.95,59.981,1449521104,"201051344001025","219011344069620",30.89,9.30,0,330.33,360.99,22.3,19.6,0.159,311426.1,311426.1,10097,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521122,144.00
12/07/2015 15:45,2,0.729,ACTIVE,212.61,343.85,59.922,1449521104,"201051344000458","219011344069620",30.47,10.70,0,330.63,360.99,22.6,19.8,0.159,309294.5,309294.5,5434,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521123,145.00
12/07/2015 15:45,2,0.713,ACTIVE,213.29,345.36,59.933,1449521104,"201051344000853","219011344069620",30.57,9.30,0,334.54,362.49,22.1,19.4,0.155,306219.5,306219.5,5437,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521124,146.00
12/07/2015 15:45,2,0.701,ACTIVE,212.61,344.45,60.018,1449521104,"201051344000685","219011344069620",30.53,8.50,0,334.54,361.59,21.7,19.0,0.155,313065.8,313065.8,10104,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521125,147.00
12/07/2015 15:45,2,0.680,ACTIVE,212.38,344.45,59.970,1449521104,"201051344000917","219011344069620",30.55,11.30,0,330.03,360.08,21.1,18.4,0.141,310801.8,310801.8,10113,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521126,148.00
12/07/2015 15:45,2,0.676,ACTIVE,212.16,344.15,59.986,1449521104,"201051344001145","219011344069620",30.59,9.00,0,331.23,361.59,20.9,18.3,0.146,313883.9,313883.9,10118,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521127,149.00
12/07/2015 15:45,2,0.721,ACTIVE,212.38,344.45,59.981,1449521104,"201051344000651","219011344069620",30.32,10.00,0,330.03,361.59,22.1,19.5,0.155,307884.6,307884.6,10100,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521127,150.00
12/07/2015 15:45,2,0.611,ACTIVE,211.03,339.34,59.986,1449521104,"274151322000088","219011344069620",29.00,12.30,0,297.87,378.42,17.9,15.4,0.110,566438.5,566438.5,3,0,0,0,L,1151911521,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521128,151.00
12/07/2015 15:45,2,0.406,ACTIVE,212.16,438.23,59.981,1449521104,"274151322000068","219011344069620",41.61,15.50,0,297.26,481.82,17.2,14.6,0.097,474715.5,474715.5,3,0,0,0,L,1151911521,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521129,152.00
