ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 15:45,2,0.715,ACTIVE,211.93,342.95,59.981,1449521104,"201051344001135","219011344069620",30.10,10.30,0,330.63,360.38,21.8,19.1,0.155,304568.0,304568.0,10092,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521130,153.00
12/07/2015 15:45,2,0.734,ACTIVE,212.16,344.15,59.975,1449521104,"201051344000594","219011344069620",30.32,9.70,0,329.13,362.19,22.6,19.9,0.159,310474.5,310474.5,5437,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521131,154.00
12/07/2015 15:45,2,0.707,ACTIVE,212.38,343.55,59.949,1449521104,"201051344001203","219011344069620",29.92,9.70,0,330.63,361.29,21.4,18.8,0.150,310830.3,310830.3,10101,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521132,155.00
12/07/2015 15:45,2,0.625,ACTIVE,211.48,340.85,59.949,1449521104,"274151322000054","219011344069620",29.72,13.00,0,298.17,381.42,18.8,16.2,0.128,578501.7,578501.7,3,0,0,0,L,1151911521,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521133,156.00
12/07/2015 15:45,2,0.713,ACTIVE,212.83,343.55,59.981,1449521104,"201051344000867","219011344069620",30.28,10.30,0,330.93,360.69,21.9,19.2,0.146,299611.3,299611.3,5432,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521134,157.00
12/07/2015 15:45,2,0.703,ACTIVE,212.16,344.15,59.975,1449521104,"201051344001093","219011344069620",30.83,10.30,0,330.93,360.38,22.0,19.3,0.146,308924.3,308924.3,10114,0,0,0,L,1122011218,1,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521135,158.00
12/07/2015 15:45,2,0.660,ACTIVE,212.61,344.76,59.986,1449521104,"201051344000900","219011344069620",30.34,9.30,0,330.03,361.29,20.4,17.7,0.155,312708.6,312708.6,5442,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521136,159.00
12/07/2015 15:45,2,0.715,ACTIVE,212.61,343.55,59.991,1449521104,"201051344000648","219011344069620",30.85,8.50,0,332.13,361.29,22.4,19.7,0.146,306389.7,306389.7,5431,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521137,160.00
12/07/2015 15:45,2,0.709,ACTIVE,212.61,344.45,59.981,1449521104,"201051344000569","219011344069620",30.93,9.70,0,333.03,361.59,22.2,19.6,0.155,313993.9,313993.9,5435,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521137,161.00
12/07/2015 15:45,2,0.695,ACTIVE,212.83,344.45,59.991,1449521104,"201051344000983","219011344069620",31.27,9.70,0,332.13,361.59,22.0,19.3,0.159,309320.2,309320.2,5435,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521138,162.00
12/07/2015 15:45,2,0.689,ACTIVE,212.83,344.45,59.996,1449521104,"201051344001158","219011344069620",30.63,9.00,0,332.13,360.99,21.4,18.7,0.159,304891.7,304891.7,5433,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521139,163.00
12/07/2015 15:45,2,0.715,ACTIVE,213.06,345.96,59.986,1449521104,"201051344000576","219011344069620",30.45,9.00,0,331.53,363.09,22.1,19.4,0.146,306855.0,306855.0,5436,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521140,164.00
12/07/2015 15:45,2,0.617,ALERT,211.70,344.45,59.975,1449521104,"274151322000087","219011344069620",29.48,15.00,0,0.00,377.22,18.4,15.8,0.102,554048.9,554048.9,8,0,0,0,L,1151911521,1,121.55,122.01,0004,12,0,0,0,0,0,0,0,0,0,0,1,11212,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521142,165.00
12/07/2015 15:45,2,0.713,ACTIVE,213.06,345.06,59.933,1449521104,"201051344000645","219011344069620",30.20,9.70,0,333.63,361.59,21.9,19.2,0.150,307623.3,307623.3,5436,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449521143,166.00
12/07/2015 16:00,2,0.516,ACTIVE,213.51,343.25,59.970,1449522004,"201051344000645","219011344069620",30.55,9.30,0,335.44,355.28,16.0,13.5,0.097,307627.2,307627.2,5437,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522005,167.00
12/07/2015 16:00,2,0.436,ACTIVE,211.48,341.45,59.991,1449522004,"274151322000085","219011344069620",29.16,12.00,0,336.04,348.96,12.9,10.5,0.071,581264.9,581264.9,4,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522006,168.00
12/07/2015 16:00,2,0.525,ACTIVE,213.29,344.45,59.965,1449522004,"201051344000633","219011344069620",30.55,9.00,0,335.14,357.08,16.4,13.9,0.097,300472.4,300472.4,5438,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522007,169.00
12/07/2015 16:00,2,0.549,ACTIVE,212.83,342.65,59.970,1449522004,"201051344000469","219011344069620",30.06,8.00,0,333.63,355.28,16.7,14.2,0.102,301361.7,301361.7,5443,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522008,170.00
12/07/2015 16:00,2,0.518,ACTIVE,212.16,341.75,60.002,1449522004,"201051344000646","219011344069620",30.63,8.50,0,333.63,354.67,16.1,13.6,0.093,306329.8,306329.8,10094,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522009,171.00
12/07/2015 16:00,2,0.461,ACTIVE,211.03,341.45,59.965,1449522004,"274151322000052","219011344069620",29.46,12.30,0,335.14,349.26,13.8,11.4,0.080,588787.0,588787.0,4,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522010,172.00
12/07/2015 16:00,2,0.535,ACTIVE,212.61,343.55,59.938,1449522004,"201051344000585","219011344069620",30.49,9.30,0,334.54,355.88,16.6,14.0,0.102,310927.4,310927.4,10103,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522011,173.00
12/07/2015 16:00,2,0.514,ACTIVE,212.61,341.75,59.970,1449522004,"201051344001230","219011344069620",29.44,8.50,0,332.43,353.47,15.3,12.9,0.093,309491.9,309491.9,10123,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522012,174.00
12/07/2015 16:00,2,0.527,ACTIVE,212.61,342.65,59.970,1449522004,"201051344000582","219011344069620",29.74,9.70,0,334.84,354.67,15.9,13.4,0.093,304239.3,304239.3,10094,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522013,175.00
12/07/2015 16:00,2,0.551,ACTIVE,212.16,341.75,59.965,1449522004,"201051344000955","219011344069620",30.42,9.30,0,333.03,354.07,16.9,14.4,0.097,313033.5,313033.5,10092,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522014,176.00
12/07/2015 16:00,2,0.283,ACTIVE,211.48,415.09,59.975,1449522004,"274151322000094","219011344069620",39.32,14.70,0,336.94,442.74,11.3,8.9,0.057,474845.8,474845.8,4,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522014,177.00
12/07/2015 16:00,2,0.561,ACTIVE,212.83,342.35,59.975,1449522004,"201051344000579","219011344069620",30.40,9.00,0,335.14,354.67,17.3,14.8,0.102,314953.2,314953.2,5436,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522015,178.00
12/07/2015 16:00,2,0.547,ACTIVE,212.16,340.85,59.970,1449522004,"201051344000890","219011344069620",30.34,8.00,0,333.33,354.37,16.9,14.3,0.097,311646.7,311646.7,10103,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522016,179.00
12/07/2015 16:00,2,0.539,ACTIVE,212.61,342.65,60.018,1449522004,"201051344000438","219011344069620",30.45,8.00,0,334.54,354.97,16.7,14.2,0.097,313348.5,313348.5,10098,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522017,180.00
12/07/2015 16:00,2,0.576,ACTIVE,212.61,342.65,59.975,1449522004,"201051344000417","219011344069620",29.88,8.50,0,333.93,355.28,17.4,14.9,0.097,307480.8,307480.8,10100,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522018,181.00
12/07/2015 16:00,2,0.432,ACTIVE,211.70,342.65,60.012,1449522004,"274151322000083","219011344069620",29.58,12.00,0,335.44,349.26,12.9,10.6,0.080,583317.3,583317.3,4,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522019,182.00
12/07/2015 16:00,2,0.471,ACTIVE,212.16,340.55,59.986,1449522004,"274151322000076","219011344069620",29.88,12.00,0,336.34,349.56,14.2,11.8,0.088,619511.5,619511.5,4,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522020,183.00
12/07/2015 16:00,2,0.520,ACTIVE,212.83,342.05,59.975,1449522004,"201051344000868","219011344069620",30.22,9.00,0,334.54,356.18,15.9,13.4,0.097,299155.4,299155.4,5435,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522021,184.00
12/07/2015 16:00,2,0.514,ACTIVE,212.83,343.85,59.933,1449522004,"201051344000988","219011344069620",30.00,9.30,0,333.63,356.78,15.7,13.2,0.102,299530.4,299530.4,5435,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522023,185.00
12/07/2015 16:00,2,0.537,ACTIVE,212.16,340.85,59.975,1449522004,"201051344001025","219011344069620",29.80,9.00,0,333.63,354.37,16.2,13.8,0.102,311430.2,311430.2,10098,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522024,186.00
12/07/2015 16:00,2,0.543,ACTIVE,213.06,342.35,59.949,1449522004,"201051344000458","219011344069620",30.12,10.00,0,334.24,354.97,16.6,14.1,0.106,309298.7,309298.7,5435,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522025,187.00
12/07/2015 16:00,2,0.529,ACTIVE,213.51,343.85,59.975,1449522004,"201051344000853","219011344069620",30.32,9.00,0,336.64,356.18,16.2,13.7,0.097,306223.6,306223.6,5438,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522026,188.00
12/07/2015 16:00,2,0.543,ACTIVE,212.83,342.95,59.975,1449522004,"201051344000685","219011344069620",28.23,8.00,0,334.24,355.28,15.5,13.1,0.102,313069.9,313069.9,10105,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522027,189.00
12/07/2015 16:00,2,0.494,ACTIVE,212.83,342.65,59.975,1449522004,"201051344000917","219011344069620",30.47,10.70,0,334.24,354.67,15.2,12.8,0.093,310805.7,310805.7,10114,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522028,190.00
12/07/2015 16:00,2,0.500,ACTIVE,212.83,342.95,59.970,1449522004,"201051344001145","219011344069620",29.28,8.00,0,333.63,354.97,14.8,12.4,0.093,313887.7,313887.7,10119,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522029,191.00
12/07/2015 16:00,2,0.527,ACTIVE,212.61,342.35,59.949,1449522004,"201051344000651","219011344069620",30.38,9.30,0,334.54,354.97,16.3,13.8,0.097,307888.7,307888.7,10101,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522030,192.00
12/07/2015 16:00,2,0.416,ACTIVE,211.25,340.55,59.981,1449522004,"274151322000088","219011344069620",28.69,12.00,0,335.14,348.06,12.1,9.8,0.057,566441.6,566441.6,4,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522031,193.00
12/07/2015 16:00,2,0.301,ACTIVE,212.38,422.90,59.975,1449522004,"274151322000068","219011344069620",39.98,15.30,0,337.24,446.95,12.2,9.9,0.066,474718.6,474718.6,4,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522032,194.00
12/07/2015 16:00,2,0.506,ACTIVE,212.16,341.15,59.975,1449522004,"201051344001135","219011344069620",30.69,9.70,0,334.24,353.17,15.8,13.3,0.102,304572.1,304572.1,10093,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522033,195.00
12/07/2015 16:00,2,0.543,ACTIVE,212.61,342.65,59.986,1449522004,"201051344000594","219011344069620",30.08,9.30,0,333.93,354.07,16.6,14.1,0.102,310478.7,310478.7,5438,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522034,196.00
12/07/2015 16:00,2,0.527,ACTIVE,212.61,342.05,59.986,1449522004,"201051344001203","219011344069620",28.96,9.00,0,334.54,355.28,15.5,13.0,0.102,310834.3,310834.3,10102,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522034,197.00
12/07/2015 16:00,2,0.432,ACTIVE,211.25,340.25,59.975,1449522004,"274151322000054","219011344069620",29.38,12.70,0,335.14,348.96,12.8,10.5,0.071,578505.0,578505.0,4,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522035,198.00
12/07/2015 16:00,2,0.516,ACTIVE,213.06,342.35,59.986,1449522004,"201051344000867","219011344069620",30.10,10.00,0,334.24,354.67,15.8,13.3,0.093,299615.3,299615.3,5433,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522036,199.00
12/07/2015 16:00,2,0.525,ACTIVE,212.61,342.35,59.981,1449522004,"201051344001093","219011344069620",30.45,9.70,0,333.93,354.07,16.2,13.7,0.093,308928.4,308928.4,10115,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522037,200.00
12/07/2015 16:00,2,0.465,ACTIVE,212.61,342.35,60.007,1449522004,"201051344000900","219011344069620",30.00,8.50,0,334.54,354.37,14.2,11.7,0.093,312712.3,312712.3,5443,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522038,201.00
12/07/2015 16:00,2,0.549,ACTIVE,213.06,342.95,59.981,1449522004,"201051344000648","219011344069620",29.68,8.00,0,335.14,356.48,16.5,14.0,0.097,306393.9,306393.9,5432,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522039,202.00
12/07/2015 16:00,2,0.535,ACTIVE,213.06,342.05,59.991,1449522004,"201051344000569","219011344069620",30.08,9.30,0,335.14,355.58,16.3,13.8,0.102,313998.1,313998.1,5436,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522040,203.00
12/07/2015 16:00,2,0.518,ACTIVE,212.83,342.05,59.991,1449522004,"201051344000983","219011344069620",30.43,9.30,0,334.84,354.67,16.0,13.5,0.102,309324.3,309324.3,5436,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522041,204.00
12/07/2015 16:00,2,0.520,ACTIVE,213.06,342.65,59.981,1449522004,"201051344001158","219011344069620",29.26,8.50,0,334.54,355.88,15.4,13.0,0.102,304895.7,304895.7,5434,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522042,205.00
12/07/2015 16:00,2,0.535,ACTIVE,213.51,343.85,59.965,1449522004,"201051344000576","219011344069620",29.98,8.50,0,335.74,355.28,16.2,13.7,0.093,306859.1,306859.1,5437,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522043,206.00
12/07/2015 16:00,2,0.445,ACTIVE,211.70,342.35,59.986,1449522004,"274151322000087","219011344069620",27.83,14.30,0,335.44,348.66,12.6,10.2,0.066,554052.2,554052.2,10,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522044,207.00
12/07/2015 16:00,2,0.443,ACTIVE,211.48,340.25,59.975,1449522004,"274151322000095","219011344069620",29.84,11.70,0,335.14,349.26,13.4,11.1,0.071,612488.8,612488.8,4,0,0,0,L,1151911521,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522044,208.00
12/07/2015 16:15,2,0.373,ACTIVE,213.51,342.35,59.986,1449522903,"201051344000645","219011344069620",29.04,9.00,0,336.04,351.67,11.1,8.7,0.053,307630.0,307630.0,5438,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522904,209.00
12/07/2015 16:15,2,0.285,ACTIVE,212.16,340.85,59.986,1449522903,"274151322000085","219011344069620",27.83,11.30,0,336.64,345.96,8.1,5.9,0.040,581266.9,581266.9,5,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522905,210.00
12/07/2015 16:15,2,0.387,ACTIVE,213.51,343.85,59.986,1449522903,"201051344000633","219011344069620",28.63,8.50,0,335.14,352.87,11.2,8.9,0.057,300475.3,300475.3,5439,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522906,211.00
12/07/2015 16:15,2,0.379,ACTIVE,213.29,342.35,59.986,1449522903,"201051344000469","219011344069620",30.38,7.70,0,333.93,350.47,11.7,9.3,0.057,301364.6,301364.6,5444,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522907,212.00
12/07/2015 16:15,2,0.381,ACTIVE,212.16,341.15,59.986,1449522903,"201051344000646","219011344069620",29.30,8.00,0,333.93,350.47,11.3,9.0,0.057,306332.6,306332.6,10095,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522908,213.00
12/07/2015 16:15,2,0.307,ACTIVE,211.70,340.25,59.986,1449522903,"274151322000052","219011344069620",28.86,11.70,0,335.14,345.96,9.0,6.7,0.049,588789.1,588789.1,5,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522909,214.00
12/07/2015 16:15,2,0.385,ACTIVE,212.83,341.75,59.991,1449522903,"201051344000585","219011344069620",29.52,8.50,0,334.24,350.47,11.6,9.2,0.057,310930.3,310930.3,10104,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522910,215.00
12/07/2015 16:15,2,0.355,ACTIVE,212.61,340.55,59.991,1449522903,"201051344001230","219011344069620",28.82,7.70,0,333.93,348.96,10.4,8.1,0.049,309494.5,309494.5,10124,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522911,216.00
12/07/2015 16:15,2,0.371,ACTIVE,212.83,341.45,60.023,1449522903,"201051344000582","219011344069620",29.46,9.00,0,334.54,351.07,11.1,8.8,0.049,304242.0,304242.0,10095,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522911,217.00
12/07/2015 16:15,2,0.406,ACTIVE,212.16,340.25,59.981,1449522903,"201051344000955","219011344069620",28.33,8.50,0,334.24,348.66,11.7,9.4,0.053,313036.5,313036.5,10093,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522912,218.00
12/07/2015 16:15,2,0.180,ACTIVE,211.93,382.03,59.981,1449522903,"274151322000094","219011344069620",35.70,14.00,0,336.94,428.61,6.5,4.4,0.027,474847.5,474847.5,5,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522913,219.00
12/07/2015 16:15,2,0.406,ACTIVE,213.06,341.45,60.028,1449522903,"201051344000579","219011344069620",29.58,8.50,0,335.14,350.77,12.2,9.9,0.057,314956.3,314956.3,5437,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522914,220.00
12/07/2015 16:15,2,0.396,ACTIVE,212.38,340.25,59.986,1449522903,"201051344000890","219011344069620",29.42,7.70,0,333.33,349.86,11.9,9.5,0.053,311649.7,311649.7,10104,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522915,221.00
12/07/2015 16:15,2,0.393,ACTIVE,212.83,341.15,59.991,1449522903,"201051344000438","219011344069620",29.58,7.70,0,335.14,350.17,11.8,9.5,0.053,313351.4,313351.4,10099,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522916,222.00
12/07/2015 16:15,2,0.418,ACTIVE,212.83,341.45,59.981,1449522903,"201051344000417","219011344069620",29.50,7.70,0,334.24,350.47,12.5,10.2,0.049,307483.9,307483.9,10101,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522917,223.00
12/07/2015 16:15,2,0.285,ACTIVE,212.16,341.15,59.959,1449522903,"274151322000083","219011344069620",27.89,11.00,0,336.04,345.96,8.1,5.9,0.044,583319.3,583319.3,5,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522918,224.00
12/07/2015 16:15,2,0.295,ACTIVE,212.61,341.45,59.981,1449522903,"274151322000076","219011344069620",29.78,11.70,0,337.24,346.56,8.9,6.7,0.044,619513.8,619513.8,5,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522919,225.00
12/07/2015 16:15,2,0.371,ACTIVE,212.83,341.45,59.944,1449522903,"201051344000868","219011344069620",29.16,8.50,0,333.63,350.77,11.0,8.7,0.053,299158.1,299158.1,5436,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522920,226.00
12/07/2015 16:15,2,0.287,ACTIVE,211.93,339.04,59.991,1449522903,"274151322000095","219011344069620",28.80,11.00,0,336.34,345.96,8.4,6.2,0.035,612490.9,612490.9,5,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522920,227.00
12/07/2015 16:15,2,0.350,ACTIVE,212.83,342.65,59.986,1449522903,"201051344000988","219011344069620",29.76,9.00,0,333.93,351.97,10.6,8.3,0.053,299533.1,299533.1,5436,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522921,228.00
12/07/2015 16:15,2,0.369,ACTIVE,212.16,339.34,59.986,1449522903,"201051344001025","219011344069620",29.76,8.00,0,334.24,349.86,11.2,8.9,0.057,311433.0,311433.0,10099,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522922,229.00
12/07/2015 16:15,2,0.383,ACTIVE,212.83,340.85,59.981,1449522903,"201051344000458","219011344069620",29.70,9.70,0,334.84,350.17,11.6,9.2,0.057,309301.6,309301.6,5436,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522923,230.00
12/07/2015 16:15,2,0.373,ACTIVE,213.51,342.95,59.986,1449522903,"201051344000853","219011344069620",29.36,8.00,0,336.64,352.27,11.2,8.9,0.053,306226.4,306226.4,5439,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522924,231.00
12/07/2015 16:15,2,0.365,ACTIVE,212.83,341.45,59.981,1449522903,"201051344000685","219011344069620",29.48,7.70,0,334.84,351.37,10.9,8.6,0.057,313072.6,313072.6,10106,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522925,232.00
12/07/2015 16:15,2,0.350,ACTIVE,212.83,341.45,60.007,1449522903,"201051344000917","219011344069620",29.32,10.00,0,334.24,350.17,10.4,8.1,0.044,310808.3,310808.3,10115,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522926,233.00
12/07/2015 16:15,2,0.338,ACTIVE,212.83,341.45,59.975,1449522903,"201051344001145","219011344069620",29.46,7.70,0,334.84,350.47,10.1,7.8,0.053,313890.2,313890.2,10120,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522927,234.00
12/07/2015 16:15,2,0.373,ACTIVE,212.83,340.85,59.975,1449522903,"201051344000651","219011344069620",29.68,8.50,0,335.44,351.67,11.2,8.9,0.049,307891.5,307891.5,10102,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522928,235.00
12/07/2015 16:15,2,0.270,ACTIVE,211.70,340.25,59.975,1449522903,"274151322000088","219011344069620",27.43,11.30,0,335.44,345.06,7.5,5.3,0.040,566443.4,566443.4,5,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522929,236.00
12/07/2015 16:15,2,0.201,ACTIVE,212.83,394.35,59.975,1449522903,"274151322000068","219011344069620",37.23,14.70,0,338.74,430.72,7.6,5.4,0.027,474720.4,474720.4,5,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522929,237.00
12/07/2015 16:15,2,0.365,ACTIVE,212.38,339.95,59.949,1449522903,"201051344001135","219011344069620",29.34,9.00,0,334.54,349.56,10.9,8.6,0.053,304574.7,304574.7,10094,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522930,238.00
12/07/2015 16:15,2,0.383,ACTIVE,212.38,341.15,59.975,1449522903,"201051344000594","219011344069620",29.40,9.00,0,333.93,350.17,11.5,9.1,0.053,310481.3,310481.3,5439,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522931,239.00
12/07/2015 16:15,2,0.359,ACTIVE,212.61,340.25,59.959,1449522903,"201051344001203","219011344069620",29.36,8.50,0,335.44,350.77,10.7,8.4,0.053,310836.9,310836.9,10103,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522932,240.00
12/07/2015 16:15,2,0.287,ACTIVE,211.93,339.95,60.007,1449522903,"274151322000054","219011344069620",27.91,12.00,0,336.04,345.96,8.1,5.9,0.044,578507.0,578507.0,5,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522933,241.00
12/07/2015 16:15,2,0.361,ACTIVE,213.06,340.85,59.981,1449522903,"201051344000867","219011344069620",29.60,9.70,0,334.24,350.17,10.8,8.5,0.053,299618.0,299618.0,5434,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522934,242.00
12/07/2015 16:15,2,0.393,ACTIVE,212.61,341.15,59.975,1449522903,"201051344001093","219011344069620",29.16,9.30,0,334.24,349.26,11.6,9.3,0.049,308931.3,308931.3,10116,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522935,243.00
12/07/2015 16:15,2,0.309,ACTIVE,212.83,341.45,59.981,1449522903,"201051344000900","219011344069620",29.00,8.00,0,334.54,350.17,9.1,6.9,0.057,312714.4,312714.4,5444,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522936,244.00
12/07/2015 16:15,2,0.385,ACTIVE,213.29,341.45,59.981,1449522903,"201051344000648","219011344069620",29.44,7.70,0,336.04,350.77,11.5,9.2,0.053,306396.7,306396.7,5433,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522937,245.00
12/07/2015 16:15,2,0.373,ACTIVE,213.06,341.15,59.986,1449522903,"201051344000569","219011344069620",29.70,9.00,0,335.14,350.47,11.2,8.9,0.057,314000.9,314000.9,5437,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522937,246.00
12/07/2015 16:15,2,0.369,ACTIVE,212.83,340.85,59.981,1449522903,"201051344000983","219011344069620",29.52,9.00,0,335.14,350.47,11.1,8.8,0.053,309327.1,309327.1,5437,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522938,247.00
12/07/2015 16:15,2,0.352,ACTIVE,212.83,341.15,59.970,1449522903,"201051344001158","219011344069620",29.64,8.00,0,334.54,350.77,10.6,8.3,0.057,304898.3,304898.3,5435,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522939,248.00
12/07/2015 16:15,2,0.379,ACTIVE,213.51,342.95,59.981,1449522903,"201051344000576","219011344069620",29.58,8.00,0,335.74,351.07,11.4,9.0,0.053,306861.9,306861.9,5438,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522940,249.00
12/07/2015 16:15,2,0.283,ACTIVE,212.16,338.74,59.981,1449522903,"274151322000087","219011344069620",27.75,13.70,0,336.04,345.36,8.0,5.8,0.035,554054.1,554054.1,11,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449522942,250.00
12/07/2015 16:30,2,0.273,ACTIVE,213.29,340.85,59.970,1449523804,"201051344000645","219011344069620",28.61,8.50,0,336.04,348.06,8.0,5.8,0.031,307631.7,307631.7,5439,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523805,251.00
12/07/2015 16:30,2,0.188,ACTIVE,212.16,338.74,59.965,1449523804,"274151322000085","219011344069620",27.81,10.70,0,336.34,343.85,5.3,3.2,0.022,581268.0,581268.0,6,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523806,252.00
12/07/2015 16:30,2,0.291,ACTIVE,213.51,342.65,59.981,1449523804,"201051344000633","219011344069620",29.32,8.00,0,335.74,351.37,8.6,6.4,0.031,300477.1,300477.1,5440,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523807,253.00
12/07/2015 16:30,2,0.299,ACTIVE,212.83,340.25,59.965,1449523804,"201051344000469","219011344069620",29.82,7.00,0,333.93,348.66,9.1,6.8,0.031,301366.6,301366.6,5445,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523808,254.00
12/07/2015 16:30,2,0.295,ACTIVE,212.38,340.25,59.981,1449523804,"201051344000646","219011344069620",28.98,8.00,0,334.54,348.36,8.7,6.5,0.027,306334.5,306334.5,10096,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523809,255.00
12/07/2015 16:30,2,0.234,ACTIVE,211.48,338.74,59.970,1449523804,"274151322000052","219011344069620",27.73,11.30,0,335.14,344.15,6.6,4.4,0.027,588790.5,588790.5,6,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523810,256.00
12/07/2015 16:30,2,0.303,ACTIVE,212.61,340.25,59.981,1449523804,"201051344000585","219011344069620",29.04,8.00,0,334.54,347.76,8.9,6.7,0.031,310932.2,310932.2,10105,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523811,257.00
12/07/2015 16:30,2,0.281,ACTIVE,212.61,339.34,59.975,1449523804,"201051344001230","219011344069620",28.63,7.30,0,333.63,345.96,8.2,6.0,0.027,309496.2,309496.2,10125,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523812,258.00
12/07/2015 16:30,2,0.291,ACTIVE,213.06,340.85,59.975,1449523804,"201051344000582","219011344069620",29.16,8.00,0,334.84,347.46,8.6,6.4,0.031,304243.8,304243.8,10096,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523813,259.00
12/07/2015 16:30,2,0.322,ACTIVE,212.38,339.34,60.023,1449523804,"201051344000955","219011344069620",28.80,8.00,0,333.33,346.26,9.4,7.2,0.040,313038.5,313038.5,10094,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523814,260.00
12/07/2015 16:30,2,0.113,ACTIVE,211.70,338.74,59.975,1449523804,"274151322000094","219011344069620",30.38,12.30,0,336.34,384.13,3.5,1.4,0.018,474848.2,474848.2,6,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523815,261.00
12/07/2015 16:30,2,0.320,ACTIVE,212.83,340.25,59.938,1449523804,"201051344000579","219011344069620",28.98,8.00,0,336.34,347.76,9.5,7.2,0.031,314958.3,314958.3,5438,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523815,262.00
12/07/2015 16:30,2,0.303,ACTIVE,212.38,339.04,59.981,1449523804,"201051344000890","219011344069620",29.92,7.30,0,334.24,346.56,9.2,7.0,0.027,311651.7,311651.7,10105,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523816,263.00
12/07/2015 16:30,2,0.311,ACTIVE,212.61,339.95,59.981,1449523804,"201051344000438","219011344069620",29.22,7.30,0,335.44,347.16,9.2,7.0,0.027,313353.4,313353.4,10100,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523817,264.00
12/07/2015 16:30,2,0.328,ACTIVE,212.61,339.95,59.975,1449523804,"201051344000417","219011344069620",29.88,7.30,0,334.54,347.76,10.0,7.7,0.031,307486.1,307486.1,10102,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523818,265.00
12/07/2015 16:30,2,0.186,ACTIVE,211.93,339.04,59.981,1449523804,"274151322000083","219011344069620",27.83,10.70,0,335.74,344.45,5.3,3.2,0.013,583320.3,583320.3,6,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523819,266.00
12/07/2015 16:30,2,0.221,ACTIVE,212.16,339.65,59.981,1449523804,"274151322000076","219011344069620",28.33,11.30,0,336.64,344.76,6.3,4.2,0.027,619515.0,619515.0,6,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523820,267.00
12/07/2015 16:30,2,0.277,ACTIVE,212.83,340.55,59.975,1449523804,"201051344000868","219011344069620",28.80,7.70,0,334.24,348.06,8.2,6.0,0.022,299159.9,299159.9,5437,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523821,268.00
12/07/2015 16:30,2,0.186,ACTIVE,211.70,339.95,59.991,1449523804,"274151322000095","219011344069620",28.19,10.30,0,335.74,343.55,5.3,3.2,0.027,612492.0,612492.0,6,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523822,269.00
12/07/2015 16:30,2,0.270,ACTIVE,212.61,340.85,59.981,1449523804,"201051344000988","219011344069620",28.86,8.00,0,334.54,348.96,7.9,5.7,0.031,299534.7,299534.7,5437,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523823,270.00
12/07/2015 16:30,2,0.293,ACTIVE,212.38,339.34,60.012,1449523804,"201051344001025","219011344069620",29.10,7.70,0,333.33,347.16,8.7,6.4,0.035,311434.9,311434.9,10100,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523823,271.00
12/07/2015 16:30,2,0.299,ACTIVE,212.83,339.04,59.991,1449523804,"201051344000458","219011344069620",29.24,9.00,0,334.84,346.86,8.9,6.6,0.031,309303.5,309303.5,5437,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523824,272.00
12/07/2015 16:30,2,0.287,ACTIVE,213.06,341.15,60.007,1449523804,"201051344000853","219011344069620",29.00,7.70,0,336.64,348.36,8.5,6.3,0.031,306228.2,306228.2,5440,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523825,273.00
12/07/2015 16:30,2,0.291,ACTIVE,212.83,340.85,59.965,1449523804,"201051344000685","219011344069620",28.77,7.30,0,334.84,348.06,8.5,6.3,0.035,313074.3,313074.3,10107,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523826,274.00
12/07/2015 16:30,2,0.275,ACTIVE,212.83,340.55,60.012,1449523804,"201051344000917","219011344069620",28.77,9.70,0,333.93,347.46,8.1,5.9,0.031,310809.9,310809.9,10116,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523827,275.00
12/07/2015 16:30,2,0.248,ACTIVE,212.61,339.95,59.981,1449523804,"201051344001145","219011344069620",29.92,7.30,0,335.44,347.46,7.6,5.4,0.031,313891.7,313891.7,10121,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523828,276.00
12/07/2015 16:30,2,0.299,ACTIVE,212.61,340.55,59.986,1449523804,"201051344000651","219011344069620",29.02,7.70,0,335.14,347.76,8.8,6.6,0.031,307893.3,307893.3,10103,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523829,277.00
12/07/2015 16:30,2,0.186,ACTIVE,211.48,338.14,59.996,1449523804,"274151322000088","219011344069620",27.63,11.00,0,335.14,343.25,5.2,3.1,0.013,566444.4,566444.4,6,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523830,278.00
12/07/2015 16:30,2,0.146,ACTIVE,212.38,339.95,60.023,1449523804,"274151322000068","219011344069620",30.93,13.30,0,337.24,398.26,4.6,2.5,0.018,474721.3,474721.3,6,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523831,279.00
12/07/2015 16:30,2,0.285,ACTIVE,212.16,338.44,60.012,1449523804,"201051344001135","219011344069620",29.00,8.00,0,334.24,345.96,8.4,6.2,0.031,304576.5,304576.5,10095,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523832,280.00
12/07/2015 16:30,2,0.301,ACTIVE,212.61,340.55,60.018,1449523804,"201051344000594","219011344069620",28.69,8.00,0,333.93,346.86,8.8,6.6,0.035,310483.2,310483.2,5440,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523832,281.00
12/07/2015 16:30,2,0.281,ACTIVE,212.38,339.04,59.986,1449523804,"201051344001203","219011344069620",28.77,7.70,0,335.44,348.06,8.2,6.0,0.027,310838.7,310838.7,10104,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523833,282.00
12/07/2015 16:30,2,0.199,ACTIVE,211.70,338.44,59.954,1449523804,"274151322000054","219011344069620",28.03,11.70,0,335.44,343.55,5.7,3.6,0.027,578508.1,578508.1,6,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523834,283.00
12/07/2015 16:30,2,0.275,ACTIVE,213.29,339.95,59.996,1449523804,"201051344000867","219011344069620",29.08,9.00,0,333.93,347.16,8.2,5.9,0.027,299619.7,299619.7,5435,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523835,284.00
12/07/2015 16:30,2,0.301,ACTIVE,212.61,339.95,59.991,1449523804,"201051344001093","219011344069620",29.82,9.00,0,334.84,346.26,9.1,6.9,0.027,308933.2,308933.2,10117,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523836,285.00
12/07/2015 16:30,2,0.207,ACTIVE,212.83,341.15,60.002,1449523804,"201051344000900","219011344069620",29.64,7.70,0,334.84,347.16,6.2,4.1,0.022,312715.8,312715.8,5445,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523837,286.00
12/07/2015 16:30,2,0.291,ACTIVE,213.06,340.55,60.018,1449523804,"201051344000569","219011344069620",29.06,8.00,0,335.44,347.46,8.6,6.4,0.031,314002.7,314002.7,5438,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523839,287.00
12/07/2015 16:30,2,0.281,ACTIVE,212.83,340.25,60.018,1449523804,"201051344000983","219011344069620",29.34,8.00,0,334.84,347.16,8.4,6.2,0.035,309328.9,309328.9,5438,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523840,288.00
12/07/2015 16:30,2,0.270,ACTIVE,213.06,340.25,60.007,1449523804,"201051344001158","219011344069620",29.04,7.30,0,334.54,347.76,8.0,5.8,0.035,304900.0,304900.0,5436,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523841,289.00
12/07/2015 16:30,2,0.279,ACTIVE,213.29,341.15,59.996,1449523804,"201051344000576","219011344069620",30.22,7.70,0,335.74,348.96,8.6,6.4,0.022,306863.7,306863.7,5439,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523842,290.00
12/07/2015 16:30,2,0.188,ACTIVE,211.93,339.34,59.991,1449523804,"274151322000087","219011344069620",27.87,12.70,0,335.44,343.55,5.3,3.2,0.022,554055.2,554055.2,12,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523843,291.00
12/07/2015 16:30,2,0.283,ACTIVE,213.06,339.65,59.996,1449523804,"201051344000648","219011344069620",30.02,7.30,0,335.44,347.76,8.6,6.4,0.027,306398.6,306398.6,5434,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449523844,292.00
12/07/2015 16:45,2,0.203,ACTIVE,213.06,340.55,59.954,1449524703,"201051344000645","219011344069620",28.05,8.00,0,335.74,346.26,5.8,3.7,0.009,307633.2,307633.2,5440,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524704,293.00
12/07/2015 16:45,2,0.092,ACTIVE,211.70,338.44,59.959,1449524703,"274151322000085","219011344069620",29.44,10.30,0,336.34,347.46,2.7,0.7,0.004,581268.6,581268.6,7,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524705,294.00
12/07/2015 16:45,2,0.230,ACTIVE,213.29,341.45,60.012,1449524703,"201051344000633","219011344069620",26.00,7.70,0,334.54,348.06,6.1,3.9,0.000,300478.7,300478.7,5441,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524706,295.00
12/07/2015 16:45,2,0.246,ACTIVE,212.83,339.95,59.970,1449524703,"201051344000469","219011344069620",27.17,6.70,0,333.33,348.06,6.8,4.7,0.009,301368.5,301368.5,5446,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524707,296.00
12/07/2015 16:45,2,0.225,ACTIVE,212.38,339.34,59.981,1449524703,"201051344000646","219011344069620",27.29,7.30,0,333.33,348.36,6.2,4.1,0.009,306336.2,306336.2,10097,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524708,297.00
12/07/2015 16:45,2,0.145,ACTIVE,211.70,337.84,59.975,1449524703,"274151322000052","219011344069620",27.10,10.70,0,335.14,347.16,4.0,1.9,0.000,588791.9,588791.9,7,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524709,298.00
