ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 16:45,2,0.219,ACTIVE,212.83,339.65,59.970,1449524703,"201051344000585","219011344069620",27.35,7.70,0,333.93,346.86,6.1,4.0,0.009,310933.8,310933.8,10106,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524710,299.00
12/07/2015 16:45,2,0.215,ACTIVE,212.83,339.04,59.981,1449524703,"201051344001230","219011344069620",24.45,7.00,0,332.43,345.66,5.3,3.2,0.004,309497.6,309497.6,10126,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524711,300.00
12/07/2015 16:45,2,0.225,ACTIVE,213.29,339.95,60.007,1449524703,"201051344000582","219011344069620",26.50,7.70,0,334.54,347.16,6.0,3.9,0.009,304245.4,304245.4,10097,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524712,301.00
12/07/2015 16:45,2,0.254,ACTIVE,212.38,338.74,59.981,1449524703,"201051344000955","219011344069620",26.20,7.70,0,333.63,346.56,6.8,4.6,0.013,313040.4,313040.4,10095,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524712,302.00
12/07/2015 16:45,2,0.061,ACTIVE_NO_POWER,211.70,334.84,59.970,1449524703,"274151322000094","219011344069620",28.29,11.00,0,333.93,341.75,1.7,0.0,0.000,474848.3,474848.3,7,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524713,303.00
12/07/2015 16:45,2,0.254,ACTIVE,212.83,339.65,59.981,1449524703,"201051344000579","219011344069620",27.17,7.70,0,334.54,356.78,7.0,4.8,0.009,314960.2,314960.2,5439,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524714,304.00
12/07/2015 16:45,2,0.223,ACTIVE,212.61,339.04,59.981,1449524703,"201051344000890","219011344069620",28.15,7.30,0,333.33,346.26,6.4,4.2,0.009,311653.4,311653.4,10106,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524715,305.00
12/07/2015 16:45,2,0.244,ACTIVE,212.83,339.34,59.975,1449524703,"201051344000438","219011344069620",26.54,7.00,0,334.84,349.56,6.6,4.4,0.009,313355.3,313355.3,10101,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524716,306.00
12/07/2015 16:45,2,0.275,ACTIVE,213.06,339.34,59.975,1449524703,"201051344000417","219011344069620",26.22,7.30,0,333.33,348.66,7.3,5.2,0.009,307488.2,307488.2,10103,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524717,307.00
12/07/2015 16:45,2,0.113,ACTIVE,212.16,339.04,59.975,1449524703,"274151322000083","219011344069620",26.92,10.30,0,336.04,342.95,3.1,1.1,0.009,583320.9,583320.9,7,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524718,308.00
12/07/2015 16:45,2,0.127,ACTIVE,212.16,339.04,59.965,1449524703,"274151322000076","219011344069620",27.77,10.70,0,336.94,347.76,3.6,1.5,0.009,619516.5,619516.5,7,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524719,309.00
12/07/2015 16:45,2,0.209,ACTIVE,212.83,339.95,59.981,1449524703,"201051344000868","219011344069620",26.14,7.30,0,334.54,348.66,5.6,3.4,0.013,299161.4,299161.4,5438,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524720,310.00
12/07/2015 16:45,2,0.111,ACTIVE,211.48,337.24,59.975,1449524703,"274151322000095","219011344069620",26.82,9.70,0,335.74,341.75,3.1,1.0,0.000,612492.6,612492.6,7,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524720,311.00
12/07/2015 16:45,2,0.193,ACTIVE,212.61,340.85,59.981,1449524703,"201051344000988","219011344069620",27.04,7.70,0,333.63,349.86,5.3,3.2,0.004,299536.3,299536.3,5438,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524721,312.00
12/07/2015 16:45,2,0.215,ACTIVE,212.61,338.74,59.970,1449524703,"201051344001025","219011344069620",27.08,7.30,0,334.24,346.86,5.9,3.8,0.009,311436.4,311436.4,10101,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524722,313.00
12/07/2015 16:45,2,0.229,ACTIVE,212.61,339.04,59.975,1449524703,"201051344000458","219011344069620",27.10,9.00,0,335.14,347.16,6.3,4.2,0.009,309305.3,309305.3,5438,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524723,314.00
12/07/2015 16:45,2,0.213,ACTIVE,213.51,341.15,59.975,1449524703,"201051344000853","219011344069620",25.49,7.30,0,335.44,347.16,5.5,3.4,0.013,306229.7,306229.7,5441,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524724,315.00
12/07/2015 16:45,2,0.223,ACTIVE,213.06,340.25,59.981,1449524703,"201051344000685","219011344069620",25.76,7.00,0,333.93,346.86,5.8,3.7,0.009,313075.9,313075.9,10108,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524725,316.00
12/07/2015 16:45,2,0.213,ACTIVE,212.83,339.95,59.986,1449524703,"201051344000917","219011344069620",24.99,9.30,0,333.03,345.96,5.4,3.3,0.004,310811.3,310811.3,10117,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524726,317.00
12/07/2015 16:45,2,0.184,ACTIVE,212.83,339.34,59.981,1449524703,"201051344001145","219011344069620",26.04,7.00,0,335.14,346.26,4.9,2.8,0.004,313893.0,313893.0,10122,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524727,318.00
12/07/2015 16:45,2,0.236,ACTIVE,212.83,339.34,59.954,1449524703,"201051344000651","219011344069620",25.64,7.30,0,334.54,347.76,6.2,4.0,0.009,307895.1,307895.1,10104,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524728,319.00
12/07/2015 16:45,2,0.105,ACTIVE,211.25,338.14,59.928,1449524703,"274151322000088","219011344069620",25.01,10.30,0,335.14,346.26,2.6,0.6,0.004,566445.5,566445.5,7,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524729,320.00
12/07/2015 16:45,2,0.080,ACTIVE,212.38,339.04,59.970,1449524703,"274151322000068","219011344069620",28.96,12.70,0,336.64,450.26,2.4,0.4,0.004,474722.3,474722.3,7,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524730,321.00
12/07/2015 16:45,2,0.207,ACTIVE,212.38,338.14,59.981,1449524703,"201051344001135","219011344069620",26.64,7.70,0,334.24,346.86,5.6,3.5,0.009,304578.1,304578.1,10096,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524731,322.00
12/07/2015 16:45,2,0.234,ACTIVE,212.83,339.34,59.954,1449524703,"201051344000594","219011344069620",25.58,7.70,0,333.93,348.66,6.1,4.0,0.009,310484.8,310484.8,5441,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524732,323.00
12/07/2015 16:45,2,0.221,ACTIVE,212.83,338.44,59.991,1449524703,"201051344001203","219011344069620",25.19,7.30,0,334.84,347.16,5.7,3.6,0.004,310840.1,310840.1,10105,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524733,324.00
12/07/2015 16:45,2,0.113,ACTIVE,211.70,338.74,59.975,1449524703,"274151322000054","219011344069620",27.02,11.00,0,335.14,346.56,3.1,1.1,0.009,578509.3,578509.3,7,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524734,325.00
12/07/2015 16:45,2,0.209,ACTIVE,213.06,339.34,59.981,1449524703,"201051344000867","219011344069620",25.78,8.50,0,334.54,345.96,5.5,3.4,0.004,299621.2,299621.2,5436,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524735,326.00
12/07/2015 16:45,2,0.252,ACTIVE,212.61,339.95,59.996,1449524703,"201051344001093","219011344069620",25.25,8.00,0,333.63,346.26,6.5,4.3,0.000,308934.8,308934.8,10118,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524736,327.00
12/07/2015 16:45,2,0.148,ACTIVE,212.83,340.25,59.954,1449524703,"201051344000900","219011344069620",25.15,7.30,0,334.24,345.66,3.8,1.8,0.004,312716.7,312716.7,5446,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524737,328.00
12/07/2015 16:45,2,0.227,ACTIVE,213.06,339.65,59.975,1449524703,"201051344000648","219011344069620",26.98,7.00,0,335.14,346.26,6.2,4.1,0.009,306400.3,306400.3,5435,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524738,329.00
12/07/2015 16:45,2,0.219,ACTIVE,213.06,339.95,59.986,1449524703,"201051344000569","219011344069620",27.06,7.70,0,335.14,345.36,6.0,3.9,0.004,314004.3,314004.3,5439,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524738,330.00
12/07/2015 16:45,2,0.213,ACTIVE,212.83,339.65,59.986,1449524703,"201051344000983","219011344069620",26.52,7.70,0,333.93,348.36,5.7,3.6,0.009,309330.4,309330.4,5439,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524739,331.00
12/07/2015 16:45,2,0.199,ACTIVE,212.83,339.95,59.975,1449524703,"201051344001158","219011344069620",26.32,7.00,0,333.93,353.47,5.3,3.2,0.004,304901.5,304901.5,5437,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524740,332.00
12/07/2015 16:45,2,0.238,ACTIVE,213.51,340.85,59.981,1449524703,"201051344000576","219011344069620",24.77,7.00,0,335.14,346.56,6.0,3.9,0.004,306865.2,306865.2,5440,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524741,333.00
12/07/2015 16:45,2,0.115,ACTIVE,211.93,338.74,59.981,1449524703,"274151322000087","219011344069620",26.64,12.00,0,335.44,342.35,3.1,1.1,0.004,554055.8,554055.8,13,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449524742,334.00
12/07/2015 17:00,2,0.119,ALERT,212.83,302.07,60.012,1449525603,"201051344000645","219011344069620",19.46,7.00,0,300.87,344.45,2.4,0.4,0.000,307633.6,307633.6,5441,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525605,335.00
12/07/2015 17:00,2,0.051,ALERT,211.25,299.97,60.012,1449525603,"274151322000085","219011344069620",17.12,8.50,0,298.47,346.56,0.9,0.0,0.000,581268.7,581268.7,8,0,0,0,L,1151911521,0,121.78,121.78,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525607,336.00
12/07/2015 17:00,2,0.137,ALERT,212.83,301.77,60.018,1449525603,"201051344000633","219011344069620",17.95,6.30,0,299.07,344.76,2.5,0.5,0.000,300479.2,300479.2,5442,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525609,337.00
12/07/2015 17:00,2,0.166,ALERT,212.38,302.37,60.018,1449525603,"201051344000469","219011344069620",18.94,5.50,0,299.97,344.15,3.2,1.2,0.000,301369.1,301369.1,5447,0,0,0,L,1122011218,0,120.65,122.23,0002,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525611,338.00
12/07/2015 17:00,2,0.131,ALERT,211.70,301.47,60.012,1449525603,"201051344000646","219011344069620",18.21,6.30,0,299.97,342.35,2.5,0.4,0.000,306336.8,306336.8,10098,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525612,339.00
12/07/2015 17:00,2,0.080,ALERT,211.03,299.67,60.023,1449525603,"274151322000052","219011344069620",18.39,9.00,0,298.17,341.75,1.4,0.0,0.000,588792.1,588792.1,8,0,0,0,L,1151911521,0,120.88,122.23,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525614,340.00
12/07/2015 17:00,2,0.139,ALERT,212.16,301.77,59.975,1449525603,"201051344000585","219011344069620",18.43,7.00,0,299.97,342.65,2.6,0.6,0.000,310934.3,310934.3,10107,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525616,341.00
12/07/2015 17:00,2,0.070,ALERT,211.70,301.47,60.028,1449525603,"201051344001230","219011344069620",29.98,6.00,0,300.57,343.25,2.2,0.2,0.000,309497.9,309497.9,10127,0,0,0,L,1122011218,0,121.55,120.88,0100,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1449525618,342.00
12/07/2015 17:00,2,0.135,ALERT,212.38,302.37,60.018,1449525603,"201051344000582","219011344069620",18.09,6.30,0,301.17,342.65,2.5,0.5,0.000,304245.9,304245.9,10098,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525620,343.00
12/07/2015 17:00,2,0.160,ALERT,211.48,301.17,60.012,1449525603,"201051344000955","219011344069620",17.59,6.70,0,300.27,342.65,2.9,0.8,0.000,313041.1,313041.1,10096,0,0,0,L,1122011218,0,120.88,121.33,0002,4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525621,344.00
12/07/2015 17:00,2,0.000,ALERT,211.25,372.11,60.018,1449525603,"274151322000094","219011344069620",40.31,8.50,0,298.17,408.78,0.0,0.0,0.000,474848.3,474848.3,8,0,0,0,L,1151911521,0,121.10,122.23,0100,5,0,0,0,0,0,0,200,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1449525623,345.00
12/07/2015 17:00,2,0.164,ALERT,212.16,302.68,60.028,1449525603,"201051344000579","219011344069620",18.27,6.70,0,301.47,343.55,3.1,1.0,0.000,314960.9,314960.9,5440,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525625,346.00
12/07/2015 17:00,2,0.154,ALERT,211.70,301.77,60.012,1449525603,"201051344000890","219011344069620",18.09,6.30,0,300.87,342.95,2.8,0.8,0.000,311654.0,311654.0,10107,0,0,0,L,1122011218,0,121.78,120.88,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525627,347.00
12/07/2015 17:00,2,0.156,ALERT,212.16,301.47,60.023,1449525603,"201051344000438","219011344069620",17.47,6.00,0,300.57,342.35,2.8,0.8,0.000,313355.9,313355.9,10102,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525629,348.00
12/07/2015 17:00,2,0.188,ALERT,212.16,300.87,60.039,1449525603,"201051344000417","219011344069620",17.57,6.30,0,299.67,343.25,3.3,1.3,0.000,307489.0,307489.0,10104,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525630,349.00
12/07/2015 17:00,2,0.051,ALERT,211.25,300.27,60.007,1449525603,"274151322000083","219011344069620",16.72,8.50,0,299.07,359.18,0.9,0.0,0.000,583321.0,583321.0,8,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525632,350.00
12/07/2015 17:00,2,0.055,ALERT,212.16,299.97,60.023,1449525603,"274151322000076","219011344069620",19.26,9.00,0,298.77,342.05,1.1,0.0,0.000,619516.6,619516.6,8,0,0,0,L,1151911521,0,121.55,122.46,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525634,351.00
12/07/2015 17:00,2,0.129,ALERT,212.16,302.68,60.018,1449525603,"201051344000868","219011344069620",17.43,6.30,0,301.77,342.65,2.3,0.3,0.000,299161.8,299161.8,5439,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525636,352.00
12/07/2015 17:00,2,0.045,ALERT,211.25,300.87,60.039,1449525603,"274151322000095","219011344069620",17.93,7.70,0,299.67,352.87,0.8,0.0,0.000,612492.7,612492.7,8,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525638,353.00
12/07/2015 17:00,2,0.111,ALERT,212.16,302.07,60.012,1449525603,"201051344000988","219011344069620",18.37,6.70,0,298.47,345.06,2.1,0.1,0.000,299536.7,299536.7,5439,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525640,354.00
12/07/2015 17:00,2,0.125,ALERT,211.93,300.87,60.012,1449525603,"201051344001025","219011344069620",18.39,6.00,0,299.67,342.95,2.3,0.3,0.000,311436.9,311436.9,10102,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525641,355.00
12/07/2015 17:00,2,0.141,ALERT,212.16,302.07,60.007,1449525603,"201051344000458","219011344069620",18.17,7.30,0,300.87,343.25,2.6,0.6,0.000,309305.9,309305.9,5439,0,0,0,L,1122011218,0,121.33,122.01,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525643,356.00
12/07/2015 17:00,2,0.123,ALERT,213.06,301.77,60.012,1449525603,"201051344000853","219011344069620",16.20,6.30,0,300.87,344.15,2.0,0.0,0.000,306230.1,306230.1,5442,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525645,357.00
12/07/2015 17:00,2,0.121,ALERT,212.38,301.47,60.012,1449525603,"201051344000685","219011344069620",16.38,6.00,0,300.27,343.85,2.0,0.0,0.000,313076.4,313076.4,10109,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525647,358.00
12/07/2015 17:00,2,0.062,ALERT,212.38,301.17,59.975,1449525603,"201051344000917","219011344069620",30.06,7.70,0,298.47,342.95,2.0,0.0,0.000,310811.6,310811.6,10118,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1449525648,359.00
12/07/2015 17:00,2,0.055,ALERT,212.38,301.47,60.018,1449525603,"201051344001145","219011344069620",30.28,6.00,0,300.57,342.35,1.8,0.0,0.000,313893.3,313893.3,10123,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449525650,360.00
12/07/2015 17:00,2,0.145,ALERT,211.93,300.57,60.012,1449525603,"201051344000651","219011344069620",17.53,6.30,0,299.67,342.95,2.6,0.6,0.000,307895.6,307895.6,10105,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525652,361.00
12/07/2015 17:00,2,0.039,ALERT,211.25,299.97,59.986,1449525603,"274151322000088","219011344069620",17.10,9.00,0,298.47,349.56,0.7,0.0,0.000,566445.5,566445.5,8,0,0,0,L,1151911521,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525654,362.00
12/07/2015 17:00,2,0.010,ALERT,212.16,298.77,60.012,1449525603,"274151322000068","219011344069620",40.77,10.30,0,297.87,408.18,0.0,0.0,0.000,474722.3,474722.3,8,0,0,0,L,1151911521,0,121.78,122.46,0100,8,0,0,0,0,0,0,203,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1449525656,363.00
12/07/2015 17:00,2,0.137,ALERT,212.16,302.98,60.018,1449525603,"201051344000594","219011344069620",17.87,6.70,0,300.87,342.35,2.5,0.5,0.000,310485.3,310485.3,5442,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525659,364.00
12/07/2015 17:00,2,0.131,ALERT,211.93,301.17,60.023,1449525603,"201051344001203","219011344069620",15.90,6.30,0,300.27,344.45,2.1,0.1,0.000,310840.5,310840.5,10106,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525660,365.00
12/07/2015 17:00,2,0.049,ALERT,211.25,299.67,60.012,1449525603,"274151322000054","219011344069620",17.20,9.70,0,298.77,345.96,0.9,0.0,0.000,578509.3,578509.3,8,0,0,0,L,1151911521,0,121.55,121.78,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525662,366.00
12/07/2015 17:00,2,0.123,ALERT,212.61,302.07,60.044,1449525603,"201051344000867","219011344069620",16.98,7.00,0,300.27,342.95,2.1,0.1,0.000,299621.6,299621.6,5437,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525664,367.00
12/07/2015 17:00,2,0.117,ALERT,212.16,301.77,60.012,1449525603,"201051344001093","219011344069620",29.84,7.00,0,299.97,342.05,3.6,1.6,0.000,308935.4,308935.4,10119,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1449525666,368.00
12/07/2015 17:00,2,0.068,ALERT,212.38,302.68,60.007,1449525603,"201051344000900","219011344069620",15.88,6.30,0,300.57,342.65,1.1,0.0,0.000,312716.8,312716.8,5447,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525668,369.00
12/07/2015 17:00,2,0.143,ALERT,212.61,302.07,60.023,1449525603,"201051344000648","219011344069620",17.16,6.00,0,300.27,343.85,2.5,0.5,0.000,306400.8,306400.8,5436,0,0,0,L,1122011218,0,120.88,122.23,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525670,370.00
12/07/2015 17:00,2,0.137,ALERT,212.38,302.98,60.023,1449525603,"201051344000569","219011344069620",17.04,6.30,0,301.47,343.25,2.4,0.4,0.000,314004.8,314004.8,5440,0,0,0,L,1122011218,0,120.88,122.23,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525671,371.00
12/07/2015 17:00,2,0.127,ALERT,212.16,302.68,60.018,1449525603,"201051344000983","219011344069620",16.92,6.70,0,300.87,343.25,2.2,0.2,0.000,309330.9,309330.9,5440,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525673,372.00
12/07/2015 17:00,2,0.117,ALERT,212.38,302.07,59.981,1449525603,"201051344001158","219011344069620",16.56,6.00,0,300.27,342.95,2.0,0.0,0.000,304901.9,304901.9,5438,0,0,0,L,1122011218,0,120.88,121.55,0002,5,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525675,373.00
12/07/2015 17:00,2,0.137,ALERT,212.83,302.98,60.012,1449525603,"201051344000576","219011344069620",15.19,6.00,0,300.87,342.95,2.1,0.1,0.000,306865.8,306865.8,5441,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525677,374.00
12/07/2015 17:00,2,0.029,ALERT,211.25,298.47,60.007,1449525603,"274151322000087","219011344069620",28.59,10.00,0,297.57,356.18,0.0,0.0,0.000,554055.8,554055.8,14,0,0,0,L,1151911521,0,121.55,122.01,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449525679,375.00
12/07/2015 17:00,2,0.123,ALERT,211.93,301.77,60.007,1449525603,"201051344001135","219011344069620",17.22,6.70,0,300.57,341.15,2.2,0.2,0.000,304578.5,304578.5,10097,0,0,0,L,1122011218,1,121.55,121.33,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449525680,376.00
12/07/2015 17:15,2,0.059,ALERT,212.38,301.17,59.981,1449526503,"201051344000645","219011344069620",28.90,6.00,0,299.67,304.18,1.8,0.0,0.000,307633.6,307633.6,5443,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526505,377.00
12/07/2015 17:15,2,0.000,ALERT,210.57,298.47,59.975,1449526503,"274151322000085","219011344069620",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,581268.7,581268.7,10,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526507,378.00
12/07/2015 17:15,2,0.074,ALERT,212.61,300.87,59.991,1449526503,"201051344000633","219011344069620",28.33,5.00,0,297.87,303.58,2.1,0.1,0.000,300479.2,300479.2,5444,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526509,379.00
12/07/2015 17:15,2,0.092,ALERT,211.93,300.87,59.986,1449526503,"201051344000469","219011344069620",27.83,4.00,0,298.77,303.88,2.6,0.6,0.000,301369.3,301369.3,5449,0,0,0,L,1122011218,0,120.42,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526510,380.00
12/07/2015 17:15,2,0.061,ALERT,211.03,300.57,60.012,1449526503,"201051344000646","219011344069620",27.95,5.00,0,298.77,302.98,1.7,0.0,0.000,306336.8,306336.8,10100,0,0,0,L,1122011218,0,121.33,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526512,381.00
12/07/2015 17:15,2,0.043,ALERT,210.35,299.07,59.970,1449526503,"274151322000052","219011344069620",27.37,7.30,0,296.36,302.68,0.0,0.0,0.000,588792.1,588792.1,10,0,0,0,L,1151911521,0,120.20,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526514,382.00
12/07/2015 17:15,2,0.068,ALERT,211.70,300.87,59.981,1449526503,"201051344000585","219011344069620",28.59,6.00,0,298.77,303.28,2.0,0.0,0.000,310934.4,310934.4,10109,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526516,383.00
12/07/2015 17:15,2,0.072,ALERT,211.25,300.87,59.975,1449526503,"201051344001230","219011344069620",27.39,5.00,0,299.37,303.28,2.0,0.1,0.000,309497.9,309497.9,10129,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526518,384.00
12/07/2015 17:15,2,0.080,ALERT,211.93,301.47,59.970,1449526503,"201051344000582","219011344069620",28.19,5.00,0,300.27,303.58,2.3,0.3,0.000,304246.0,304246.0,10100,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526519,385.00
12/07/2015 17:15,2,0.096,ALERT,211.03,300.57,59.975,1449526503,"201051344000955","219011344069620",28.35,5.50,0,299.37,302.68,2.8,0.8,0.000,313041.3,313041.3,10098,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526521,386.00
12/07/2015 17:15,2,0.000,ALERT,210.35,298.17,59.959,1449526503,"274151322000094","219011344069620",0.00,7.00,0,296.96,385.93,0.0,0.0,0.000,474848.3,474848.3,10,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1449526523,387.00
12/07/2015 17:15,2,0.094,ALERT,211.93,301.77,59.975,1449526503,"201051344000579","219011344069620",28.63,5.50,0,300.27,304.78,2.8,0.8,0.000,314961.1,314961.1,5442,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526525,388.00
12/07/2015 17:15,2,0.107,ALERT,211.25,300.57,59.970,1449526503,"201051344000890","219011344069620",28.51,5.50,0,299.97,304.18,3.1,1.1,0.000,311654.3,311654.3,10109,0,0,0,L,1122011218,0,121.55,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526527,389.00
12/07/2015 17:15,2,0.094,ALERT,211.25,299.97,59.981,1449526503,"201051344000438","219011344069620",28.29,4.50,0,299.67,303.58,2.7,0.7,0.000,313356.1,313356.1,10104,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526528,390.00
12/07/2015 17:15,2,0.131,ALERT,211.70,299.97,59.975,1449526503,"201051344000417","219011344069620",28.05,5.50,0,298.77,302.68,3.8,1.7,0.000,307489.4,307489.4,10106,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526530,391.00
12/07/2015 17:15,2,0.000,ALERT,210.57,298.77,59.991,1449526503,"274151322000083","219011344069620",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,583321.0,583321.0,10,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526532,392.00
12/07/2015 17:15,2,0.018,ALERT,210.80,298.17,59.975,1449526503,"274151322000076","219011344069620",27.85,7.30,0,297.26,302.68,0.0,0.0,0.000,619516.6,619516.6,10,0,0,0,L,1151911521,0,121.10,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526534,393.00
12/07/2015 17:15,2,0.068,ALERT,211.70,301.47,59.975,1449526503,"201051344000868","219011344069620",27.97,5.50,0,300.57,304.78,2.0,0.0,0.000,299161.9,299161.9,5441,0,0,0,L,1122011218,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526536,394.00
12/07/2015 17:15,2,0.000,ALERT,210.57,299.67,59.965,1449526503,"274151322000095","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,612492.7,612492.7,10,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526538,395.00
12/07/2015 17:15,2,0.059,ALERT,211.48,300.57,59.970,1449526503,"201051344000988","219011344069620",28.49,5.50,0,297.26,303.58,1.8,0.0,0.000,299536.7,299536.7,5441,0,0,0,L,1122011218,0,120.42,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526539,396.00
12/07/2015 17:15,2,0.070,ALERT,211.03,299.67,59.970,1449526503,"201051344001025","219011344069620",28.47,5.00,0,298.77,303.58,2.0,0.1,0.000,311437.0,311437.0,10104,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526541,397.00
12/07/2015 17:15,2,0.090,ALERT,211.48,300.57,59.970,1449526503,"201051344000458","219011344069620",27.85,6.70,0,299.67,304.48,2.6,0.6,0.000,309306.1,309306.1,5441,0,0,0,L,1122011218,0,120.65,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526543,398.00
12/07/2015 17:15,2,0.066,ALERT,212.38,300.57,59.970,1449526503,"201051344000853","219011344069620",28.59,5.00,0,299.67,303.88,1.9,0.0,0.000,306230.1,306230.1,5444,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526545,399.00
12/07/2015 17:15,2,0.066,ALERT,211.48,299.97,59.991,1449526503,"201051344000685","219011344069620",27.73,5.00,0,299.37,302.98,1.9,0.0,0.000,313076.4,313076.4,10111,0,0,0,L,1122011218,0,122.01,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526547,400.00
12/07/2015 17:15,2,0.064,ALERT,211.48,299.67,59.975,1449526503,"201051344000917","219011344069620",27.23,6.70,0,298.17,302.37,1.8,0.0,0.000,310811.6,310811.6,10120,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526549,401.00
12/07/2015 17:15,2,0.055,ALERT,211.70,300.57,60.012,1449526503,"201051344001145","219011344069620",27.69,4.50,0,299.67,303.58,1.6,0.0,0.000,313893.3,313893.3,10125,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526551,402.00
12/07/2015 17:15,2,0.078,ALERT,211.25,299.67,59.981,1449526503,"201051344000651","219011344069620",27.85,5.00,0,298.77,302.37,2.2,0.2,0.000,307895.7,307895.7,10107,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526552,403.00
12/07/2015 17:15,2,0.000,ALERT,209.90,298.17,59.975,1449526503,"274151322000088","219011344069620",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,566445.5,566445.5,10,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526554,404.00
12/07/2015 17:15,2,0.000,ALERT,211.03,297.57,59.981,1449526503,"274151322000068","219011344069620",0.00,8.50,0,296.66,391.94,0.0,0.0,0.000,474722.3,474722.3,10,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526556,405.00
12/07/2015 17:15,2,0.066,ALERT,210.80,299.97,59.975,1449526503,"201051344001135","219011344069620",28.43,5.50,0,299.37,303.88,1.9,0.0,0.000,304578.5,304578.5,10099,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526558,406.00
12/07/2015 17:15,2,0.082,ALERT,211.48,301.17,59.986,1449526503,"201051344000594","219011344069620",28.47,5.50,0,299.37,304.18,2.4,0.4,0.000,310485.4,310485.4,5444,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526560,407.00
12/07/2015 17:15,2,0.070,ALERT,211.25,299.67,59.986,1449526503,"201051344001203","219011344069620",23.80,5.00,0,299.07,304.48,1.8,0.0,0.000,310840.5,310840.5,10108,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526561,408.00
12/07/2015 17:15,2,0.000,ALERT,209.90,297.87,59.986,1449526503,"274151322000054","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,578509.3,578509.3,10,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526563,409.00
12/07/2015 17:15,2,0.068,ALERT,211.93,300.27,59.996,1449526503,"201051344000867","219011344069620",27.00,6.30,0,298.77,304.18,1.9,0.0,0.000,299621.7,299621.7,5439,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526565,410.00
12/07/2015 17:15,2,0.000,ALERT,211.25,300.57,59.996,1449526503,"201051344001093","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,308935.8,308935.8,10121,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526567,411.00
12/07/2015 17:15,2,0.012,ALERT,211.48,300.57,60.028,1449526503,"201051344000900","219011344069620",27.10,5.00,0,299.07,304.18,0.3,0.0,0.000,312716.8,312716.8,5449,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526569,412.00
12/07/2015 17:15,2,0.090,ALERT,211.93,299.97,59.970,1449526503,"201051344000648","219011344069620",27.95,4.50,0,299.07,304.18,2.5,0.5,0.000,306401.0,306401.0,5438,0,0,0,L,1122011218,0,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526571,413.00
12/07/2015 17:15,2,0.084,ALERT,211.93,301.47,59.996,1449526503,"201051344000569","219011344069620",28.25,5.50,0,300.27,305.08,2.4,0.4,0.000,314004.9,314004.9,5442,0,0,0,L,1122011218,0,120.42,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526573,414.00
12/07/2015 17:15,2,0.068,ALERT,211.70,300.57,60.028,1449526503,"201051344000983","219011344069620",27.57,5.50,0,299.67,304.48,1.9,0.0,0.000,309330.9,309330.9,5442,0,0,0,L,1122011218,0,120.65,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526575,415.00
12/07/2015 17:15,2,0.055,ALERT,211.70,300.27,59.996,1449526503,"201051344001158","219011344069620",27.71,4.50,0,298.77,303.88,1.6,0.0,0.000,304901.9,304901.9,5440,0,0,0,L,1122011218,0,120.42,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526576,416.00
12/07/2015 17:15,2,0.088,ALERT,212.16,301.17,60.007,1449526503,"201051344000576","219011344069620",26.32,5.00,0,299.67,304.48,2.4,0.4,0.000,306865.9,306865.9,5443,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526578,417.00
12/07/2015 17:15,2,0.000,ALERT,210.57,297.57,59.986,1449526503,"274151322000087","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,554055.8,554055.8,16,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449526580,418.00
12/07/2015 17:30,2,0.000,ALERT,211.70,299.97,59.975,1449527403,"201051344000645","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,307633.6,307633.6,5445,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1449527405,419.00
12/07/2015 17:30,2,0.000,ALERT,211.03,298.77,59.938,1449527403,"274151322000085","219011344069620",0.00,6.00,0,296.66,304.48,0.0,0.0,0.000,581268.7,581268.7,12,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449527407,420.00
12/07/2015 17:30,2,0.000,ALERT,211.70,299.37,59.944,1449527403,"201051344000633","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,300479.2,300479.2,5446,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449527409,421.00
12/07/2015 17:30,2,0.000,ALERT,211.25,299.97,59.944,1449527403,"201051344000469","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,301369.3,301369.3,5451,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1449527411,422.00
12/07/2015 17:30,2,0.000,ALERT,210.35,299.07,59.938,1449527403,"201051344000646","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,306336.8,306336.8,10102,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1449527413,423.00
12/07/2015 17:30,2,0.000,ALERT,210.35,297.87,59.959,1449527403,"274151322000052","219011344069620",0.00,6.30,0,296.66,305.08,0.0,0.0,0.000,588792.1,588792.1,12,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1449527415,424.00
12/07/2015 17:30,2,0.000,ALERT,210.80,299.07,59.938,1449527403,"201051344000585","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,310934.4,310934.4,10111,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1449527416,425.00
12/07/2015 17:30,2,0.000,ALERT,210.57,299.37,59.933,1449527403,"201051344001230","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,309497.9,309497.9,10131,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449527418,426.00
12/07/2015 17:30,2,0.000,ALERT,211.03,300.27,59.944,1449527403,"201051344000582","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,304246.0,304246.0,10102,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1449527420,427.00
12/07/2015 17:30,2,0.000,ALERT,210.35,299.07,59.938,1449527403,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10100,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1449527422,428.00
12/07/2015 17:30,2,0.000,ALERT,210.57,298.17,59.938,1449527403,"274151322000094","219011344069620",0.00,5.50,0,296.36,304.18,0.0,0.0,0.000,474848.3,474848.3,12,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449527423,429.00
12/07/2015 17:30,2,0.000,ALERT,211.25,300.57,59.949,1449527403,"201051344000579","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,314961.1,314961.1,5444,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1449527425,430.00
12/07/2015 17:30,2,0.000,ALERT,210.57,299.67,59.959,1449527403,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,311654.3,311654.3,10111,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449527427,431.00
12/07/2015 17:30,2,0.000,ALERT,210.57,299.07,59.938,1449527403,"201051344000438","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,313356.1,313356.1,10106,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449527429,432.00
12/07/2015 17:30,2,0.000,ALERT,210.80,298.47,59.944,1449527403,"201051344000417","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,307489.4,307489.4,10108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449527431,433.00
12/07/2015 17:30,2,0.000,ALERT,210.80,299.67,59.944,1449527403,"274151322000083","219011344069620",0.00,6.00,0,297.26,305.68,0.0,0.0,0.000,583321.0,583321.0,12,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449527433,434.00
12/07/2015 17:30,2,0.000,ALERT,211.48,298.77,59.922,1449527403,"274151322000076","219011344069620",0.00,6.30,0,296.96,304.48,0.0,0.0,0.000,619516.6,619516.6,12,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1449527434,435.00
12/07/2015 17:30,2,0.000,ALERT,211.03,300.57,59.954,1449527403,"201051344000868","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,299161.9,299161.9,5443,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1449527436,436.00
12/07/2015 17:30,2,0.000,ALERT,210.57,299.67,59.938,1449527403,"274151322000095","219011344069620",0.00,5.00,0,297.87,305.98,0.0,0.0,0.000,612492.7,612492.7,12,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449527438,437.00
12/07/2015 17:30,2,0.000,ALERT,210.80,299.37,59.954,1449527403,"201051344000988","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,299536.7,299536.7,5443,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449527440,438.00
12/07/2015 17:30,2,0.000,ALERT,210.35,298.17,59.944,1449527403,"201051344001025","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,311437.0,311437.0,10106,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449527442,439.00
12/07/2015 17:30,2,0.000,ALERT,211.93,301.17,59.912,1449527403,"201051344000458","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,309306.1,309306.1,5443,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1449527443,440.00
12/07/2015 17:30,2,0.000,ALERT,212.61,301.17,59.954,1449527403,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,306230.1,306230.1,5446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1449527445,441.00
12/07/2015 17:30,2,0.000,ALERT,211.25,299.67,59.954,1449527403,"201051344000685","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,313076.4,313076.4,10113,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1449527447,442.00
12/07/2015 17:30,2,0.000,ALERT,211.03,298.77,59.912,1449527403,"201051344000917","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,310811.6,310811.6,10122,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1449527449,443.00
12/07/2015 17:30,2,0.000,ALERT,211.03,299.67,59.933,1449527403,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,313893.3,313893.3,10127,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1449527451,444.00
