ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 17:30,2,0.000,ALERT,210.80,298.77,59.954,1449527403,"201051344000651","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,307895.7,307895.7,10109,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1449527452,445.00
12/07/2015 17:30,2,0.000,ALERT,210.35,298.47,59.938,1449527403,"274151322000088","219011344069620",0.00,6.70,0,296.66,304.78,0.0,0.0,0.000,566445.5,566445.5,12,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449527454,446.00
12/07/2015 17:30,2,0.000,ALERT,211.70,297.87,59.959,1449527403,"274151322000068","219011344069620",0.00,7.00,0,296.06,303.88,0.0,0.0,0.000,474722.3,474722.3,12,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449527456,447.00
12/07/2015 17:30,2,0.000,ALERT,210.57,299.37,59.954,1449527403,"201051344001135","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,304578.5,304578.5,10101,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1449527458,448.00
12/07/2015 17:30,2,0.000,ALERT,211.70,301.47,59.944,1449527403,"201051344000594","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,310485.4,310485.4,5446,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1449527459,449.00
12/07/2015 17:30,2,0.000,ALERT,210.57,299.07,59.981,1449527403,"201051344001203","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,310840.5,310840.5,10110,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1449527461,450.00
12/07/2015 17:30,2,0.000,ALERT,210.80,298.77,59.975,1449527403,"274151322000054","219011344069620",0.00,7.00,0,296.66,305.38,0.0,0.0,0.000,578509.3,578509.3,12,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449527463,451.00
12/07/2015 17:30,2,0.000,ALERT,212.38,300.57,59.944,1449527403,"201051344000867","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,299621.7,299621.7,5441,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449527465,452.00
12/07/2015 17:30,2,0.000,ALERT,210.80,299.37,59.912,1449527403,"201051344001093","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,308935.8,308935.8,10123,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449527467,453.00
12/07/2015 17:30,2,0.000,ALERT,211.70,301.17,59.917,1449527403,"201051344000900","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,312716.8,312716.8,5451,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449527469,454.00
12/07/2015 17:30,2,0.000,ALERT,212.16,300.57,59.970,1449527403,"201051344000648","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,306401.0,306401.0,5440,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449527470,455.00
12/07/2015 17:30,2,0.000,ALERT,212.16,301.77,59.949,1449527403,"201051344000569","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,314004.9,314004.9,5444,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1449527472,456.00
12/07/2015 17:30,2,0.000,ALERT,211.93,301.47,59.954,1449527403,"201051344000983","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,309330.9,309330.9,5444,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449527474,457.00
12/07/2015 17:30,2,0.000,ALERT,212.16,301.17,59.949,1449527403,"201051344001158","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,304901.9,304901.9,5442,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1449527476,458.00
12/07/2015 17:30,2,0.000,ALERT,212.61,301.77,59.949,1449527403,"201051344000576","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,306865.9,306865.9,5445,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1449527478,459.00
12/07/2015 17:30,2,0.000,ALERT,211.03,297.57,59.933,1449527403,"274151322000087","219011344069620",0.00,7.00,0,295.76,304.48,0.0,0.0,0.000,554055.8,554055.8,18,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449527479,460.00
12/07/2015 17:45,2,0.000,ALERT,212.61,301.17,59.938,1449528303,"201051344000645","219011344069620",0.00,4.50,0,297.26,303.28,0.0,0.0,0.000,307633.6,307633.6,5447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528305,461.00
12/07/2015 17:45,2,0.000,ALERT,211.03,299.37,59.901,1449528303,"274151322000085","219011344069620",0.00,5.50,0,295.16,301.77,0.0,0.0,0.000,581268.7,581268.7,14,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528307,462.00
12/07/2015 17:45,2,0.000,ALERT,212.83,301.17,59.954,1449528303,"201051344000633","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,300479.2,300479.2,5448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528309,463.00
12/07/2015 17:45,2,0.000,ALERT,212.16,301.47,59.986,1449528303,"201051344000469","219011344069620",0.00,3.30,0,296.66,302.98,0.0,0.0,0.000,301369.3,301369.3,5453,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528311,464.00
12/07/2015 17:45,2,0.000,ALERT,210.80,298.77,59.949,1449528303,"201051344000646","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,306336.8,306336.8,10104,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528312,465.00
12/07/2015 17:45,2,0.000,ALERT,210.57,299.07,59.944,1449528303,"274151322000052","219011344069620",0.00,5.50,0,295.16,302.37,0.0,0.0,0.000,588792.1,588792.1,14,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528314,466.00
12/07/2015 17:45,2,0.000,ALERT,211.03,299.07,59.954,1449528303,"201051344000585","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,310934.4,310934.4,10113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528316,467.00
12/07/2015 17:45,2,0.000,ALERT,210.80,299.07,59.949,1449528303,"201051344001230","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,309497.9,309497.9,10133,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528318,468.00
12/07/2015 17:45,2,0.000,ALERT,211.48,299.67,59.928,1449528303,"201051344000582","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,304246.0,304246.0,10104,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528320,469.00
12/07/2015 17:45,2,0.000,ALERT,210.57,298.47,59.954,1449528303,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,313041.3,313041.3,10102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528321,470.00
12/07/2015 17:45,2,0.000,ALERT,211.03,298.47,59.949,1449528303,"274151322000094","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,474848.3,474848.3,14,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528323,471.00
12/07/2015 17:45,2,0.000,ALERT,212.16,302.37,59.954,1449528303,"201051344000579","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,314961.1,314961.1,5446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528325,472.00
12/07/2015 17:45,2,0.000,ALERT,211.03,299.07,59.975,1449528303,"201051344000890","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,311654.3,311654.3,10113,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528327,473.00
12/07/2015 17:45,2,0.000,ALERT,211.03,298.77,59.944,1449528303,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,313356.1,313356.1,10108,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528329,474.00
12/07/2015 17:45,2,0.000,ALERT,211.25,298.17,59.949,1449528303,"201051344000417","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,307489.4,307489.4,10110,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528330,475.00
12/07/2015 17:45,2,0.000,ALERT,211.25,299.67,59.949,1449528303,"274151322000083","219011344069620",0.00,5.00,0,295.46,302.68,0.0,0.0,0.000,583321.0,583321.0,14,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528332,476.00
12/07/2015 17:45,2,0.000,ALERT,211.70,299.67,59.954,1449528303,"274151322000076","219011344069620",0.00,5.50,0,295.46,302.07,0.0,0.0,0.000,619516.6,619516.6,14,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528334,477.00
12/07/2015 17:45,2,0.000,ALERT,212.16,302.07,59.944,1449528303,"201051344000868","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,299161.9,299161.9,5445,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528336,478.00
12/07/2015 17:45,2,0.000,ALERT,211.03,300.27,59.954,1449528303,"274151322000095","219011344069620",0.00,4.50,0,296.66,302.98,0.0,0.0,0.000,612492.7,612492.7,14,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528338,479.00
12/07/2015 17:45,2,0.000,ALERT,211.93,301.17,59.949,1449528303,"201051344000988","219011344069620",0.00,4.00,0,294.86,302.98,0.0,0.0,0.000,299536.7,299536.7,5445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528339,480.00
12/07/2015 17:45,2,0.000,ALERT,210.80,298.17,59.954,1449528303,"201051344001025","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,311437.0,311437.0,10108,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528341,481.00
12/07/2015 17:45,2,0.000,ALERT,211.93,301.47,59.954,1449528303,"201051344000458","219011344069620",0.00,5.50,0,297.57,304.18,0.0,0.0,0.000,309306.1,309306.1,5445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528343,482.00
12/07/2015 17:45,2,0.000,ALERT,212.83,301.47,59.954,1449528303,"201051344000853","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,306230.1,306230.1,5448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528345,483.00
12/07/2015 17:45,2,0.000,ALERT,211.25,298.77,59.975,1449528303,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,313076.4,313076.4,10115,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528347,484.00
12/07/2015 17:45,2,0.000,ALERT,211.03,297.87,59.954,1449528303,"201051344000917","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,310811.6,310811.6,10124,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528348,485.00
12/07/2015 17:45,2,0.000,ALERT,211.25,298.77,59.944,1449528303,"201051344001145","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,313893.3,313893.3,10129,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528350,486.00
12/07/2015 17:45,2,0.000,ALERT,210.80,297.87,59.944,1449528303,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,307895.7,307895.7,10111,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528352,487.00
12/07/2015 17:45,2,0.000,ALERT,210.35,298.77,59.949,1449528303,"274151322000088","219011344069620",0.00,6.00,0,295.16,301.77,0.0,0.0,0.000,566445.5,566445.5,14,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528354,488.00
12/07/2015 17:45,2,0.000,ALERT,211.70,298.17,59.938,1449528303,"274151322000068","219011344069620",0.00,6.30,0,294.86,301.17,0.0,0.0,0.000,474722.3,474722.3,14,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528356,489.00
12/07/2015 17:45,2,0.000,ALERT,210.57,298.17,59.922,1449528303,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,304578.5,304578.5,10103,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528357,490.00
12/07/2015 17:45,2,0.000,ALERT,211.70,301.77,59.959,1449528303,"201051344000594","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,310485.4,310485.4,5448,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528359,491.00
12/07/2015 17:45,2,0.000,ALERT,211.03,298.17,59.938,1449528303,"201051344001203","219011344069620",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,310840.5,310840.5,10112,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528361,492.00
12/07/2015 17:45,2,0.000,ALERT,210.80,298.47,59.938,1449528303,"274151322000054","219011344069620",0.00,6.30,0,295.46,302.37,0.0,0.0,0.000,578509.3,578509.3,14,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528363,493.00
12/07/2015 17:45,2,0.000,ALERT,212.38,300.87,59.970,1449528303,"201051344000867","219011344069620",0.00,5.00,0,296.66,303.58,0.0,0.0,0.000,299621.7,299621.7,5443,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528365,494.00
12/07/2015 17:45,2,0.000,ALERT,210.80,298.47,59.944,1449528303,"201051344001093","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,308935.8,308935.8,10125,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528366,495.00
12/07/2015 17:45,2,0.000,ALERT,211.70,300.87,59.954,1449528303,"201051344000900","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,312716.8,312716.8,5453,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528368,496.00
12/07/2015 17:45,2,0.000,ALERT,212.38,300.57,59.949,1449528303,"201051344000648","219011344069620",0.00,3.30,0,296.66,303.28,0.0,0.0,0.000,306401.0,306401.0,5442,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528370,497.00
12/07/2015 17:45,2,0.000,ALERT,211.93,301.47,59.944,1449528303,"201051344000569","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,314004.9,314004.9,5446,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528372,498.00
12/07/2015 17:45,2,0.000,ALERT,211.93,301.17,59.944,1449528303,"201051344000983","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,309330.9,309330.9,5446,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528374,499.00
12/07/2015 17:45,2,0.000,ALERT,212.16,300.87,59.944,1449528303,"201051344001158","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,304901.9,304901.9,5444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528376,500.00
12/07/2015 17:45,2,0.000,ALERT,212.61,301.47,59.949,1449528303,"201051344000576","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,306865.9,306865.9,5447,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449528377,501.00
12/07/2015 17:45,2,0.000,ALERT,211.03,297.26,59.944,1449528303,"274151322000087","219011344069620",0.00,6.30,0,294.56,301.47,0.0,0.0,0.000,554055.8,554055.8,20,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449528379,502.00
12/07/2015 18:00,2,0.000,ALERT,212.83,301.77,59.975,1449529204,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,307633.6,307633.6,5449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529206,503.00
12/07/2015 18:00,2,0.000,ALERT,211.48,299.67,59.986,1449529204,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,581268.7,581268.7,16,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529207,504.00
12/07/2015 18:00,2,0.000,ALERT,213.06,302.07,59.991,1449529204,"201051344000633","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,300479.2,300479.2,5450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529209,505.00
12/07/2015 18:00,2,0.000,ALERT,212.38,302.07,59.944,1449529204,"201051344000469","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,301369.3,301369.3,5455,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529211,506.00
12/07/2015 18:00,2,0.000,ALERT,210.80,299.37,59.981,1449529204,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,306336.8,306336.8,10106,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529213,507.00
12/07/2015 18:00,2,0.000,ALERT,211.48,300.27,59.949,1449529204,"274151322000052","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,588792.1,588792.1,16,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529215,508.00
12/07/2015 18:00,2,0.000,ALERT,211.48,299.67,60.002,1449529204,"201051344000585","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,310934.4,310934.4,10115,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529217,509.00
12/07/2015 18:00,2,0.000,ALERT,211.03,299.37,59.938,1449529204,"201051344001230","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,309497.9,309497.9,10135,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529218,510.00
12/07/2015 18:00,2,0.000,ALERT,211.70,300.27,59.986,1449529204,"201051344000582","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,304246.0,304246.0,10106,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529220,511.00
12/07/2015 18:00,2,0.000,ALERT,210.80,299.37,59.991,1449529204,"201051344000955","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,313041.3,313041.3,10104,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529222,512.00
12/07/2015 18:00,2,0.000,ALERT,211.48,299.07,59.986,1449529204,"274151322000094","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,474848.3,474848.3,16,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529224,513.00
12/07/2015 18:00,2,0.000,ALERT,212.61,302.98,59.996,1449529204,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,314961.1,314961.1,5448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529226,514.00
12/07/2015 18:00,2,0.000,ALERT,211.03,299.67,59.986,1449529204,"201051344000890","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,311654.3,311654.3,10115,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529227,515.00
12/07/2015 18:00,2,0.000,ALERT,211.25,299.07,59.959,1449529204,"201051344000438","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,313356.1,313356.1,10110,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529229,516.00
12/07/2015 18:00,2,0.000,ALERT,211.25,298.47,59.991,1449529204,"201051344000417","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,307489.4,307489.4,10112,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529231,517.00
12/07/2015 18:00,2,0.000,ALERT,211.70,300.27,59.991,1449529204,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,583321.0,583321.0,16,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529233,518.00
12/07/2015 18:00,2,0.000,ALERT,212.16,299.37,59.986,1449529204,"274151322000076","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,619516.6,619516.6,16,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529235,519.00
12/07/2015 18:00,2,0.000,ALERT,212.61,302.98,60.028,1449529204,"201051344000868","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,299161.9,299161.9,5447,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529236,520.00
12/07/2015 18:00,2,0.000,ALERT,211.48,300.87,59.996,1449529204,"274151322000095","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,612492.7,612492.7,16,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529238,521.00
12/07/2015 18:00,2,0.000,ALERT,212.16,301.77,59.996,1449529204,"201051344000988","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,299536.7,299536.7,5447,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529240,522.00
12/07/2015 18:00,2,0.000,ALERT,211.03,298.77,60.039,1449529204,"201051344001025","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,311437.0,311437.0,10110,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529242,523.00
12/07/2015 18:00,2,0.000,ALERT,212.38,302.07,60.002,1449529204,"201051344000458","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,309306.1,309306.1,5447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529244,524.00
12/07/2015 18:00,2,0.000,ALERT,213.06,302.07,60.002,1449529204,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,306230.1,306230.1,5450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529245,525.00
12/07/2015 18:00,2,0.000,ALERT,211.48,299.07,59.996,1449529204,"201051344000685","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,313076.4,313076.4,10117,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529247,526.00
12/07/2015 18:00,2,0.000,ALERT,211.48,298.77,60.007,1449529204,"201051344000917","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,310811.6,310811.6,10126,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529249,527.00
12/07/2015 18:00,2,0.000,ALERT,211.25,299.67,60.007,1449529204,"201051344001145","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,313893.3,313893.3,10131,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529251,528.00
12/07/2015 18:00,2,0.000,ALERT,211.48,298.77,60.012,1449529204,"201051344000651","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,307895.7,307895.7,10113,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529252,529.00
12/07/2015 18:00,2,0.000,ALERT,211.03,299.07,60.034,1449529204,"274151322000088","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,566445.5,566445.5,16,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529254,530.00
12/07/2015 18:00,2,0.000,ALERT,211.93,298.77,60.007,1449529204,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,474722.3,474722.3,16,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529256,531.00
12/07/2015 18:00,2,0.000,ALERT,211.03,299.67,60.018,1449529204,"201051344001135","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,304578.5,304578.5,10105,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529258,532.00
12/07/2015 18:00,2,0.000,ALERT,212.16,302.68,60.018,1449529204,"201051344000594","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,310485.4,310485.4,5450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529260,533.00
12/07/2015 18:00,2,0.000,ALERT,211.25,299.07,60.018,1449529204,"201051344001203","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,310840.5,310840.5,10114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529261,534.00
12/07/2015 18:00,2,0.000,ALERT,211.48,299.97,60.018,1449529204,"274151322000054","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,578509.3,578509.3,16,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529263,535.00
12/07/2015 18:00,2,0.000,ALERT,212.83,301.77,60.023,1449529204,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,299621.7,299621.7,5445,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529265,536.00
12/07/2015 18:00,2,0.000,ALERT,211.03,299.37,60.018,1449529204,"201051344001093","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,308935.8,308935.8,10127,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529267,537.00
12/07/2015 18:00,2,0.000,ALERT,212.16,302.07,60.018,1449529204,"201051344000900","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,312716.8,312716.8,5455,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529268,538.00
12/07/2015 18:00,2,0.000,ALERT,212.38,300.87,60.023,1449529204,"201051344000648","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,306401.0,306401.0,5444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529271,539.00
12/07/2015 18:00,2,0.000,ALERT,212.61,302.68,60.028,1449529204,"201051344000569","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,314004.9,314004.9,5448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449529272,540.00
12/07/2015 18:00,2,0.000,ALERT,212.16,302.07,60.012,1449529204,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,309330.9,309330.9,5448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529274,541.00
12/07/2015 18:00,2,0.000,ALERT,212.38,301.77,60.023,1449529204,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,304901.9,304901.9,5446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529276,542.00
12/07/2015 18:00,2,0.000,ALERT,212.83,302.37,60.023,1449529204,"201051344000576","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,306865.9,306865.9,5449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529278,543.00
12/07/2015 18:00,2,0.000,ALERT,211.48,299.07,60.018,1449529204,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,554055.8,554055.8,22,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449529279,544.00
12/07/2015 18:15,2,0.000,ALERT,212.83,301.47,59.981,1449530103,"201051344000645","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,307633.6,307633.6,5451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530105,545.00
12/07/2015 18:15,2,0.000,ALERT,211.48,298.77,59.938,1449530103,"274151322000085","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,581268.7,581268.7,18,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530107,546.00
12/07/2015 18:15,2,0.000,ALERT,213.06,301.47,59.996,1449530103,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,300479.2,300479.2,5452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530109,547.00
12/07/2015 18:15,2,0.000,ALERT,212.38,301.47,59.970,1449530103,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,301369.3,301369.3,5457,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530111,548.00
12/07/2015 18:15,2,0.000,ALERT,210.80,299.07,59.970,1449530103,"201051344000646","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,306336.8,306336.8,10108,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530113,549.00
12/07/2015 18:15,2,0.000,ALERT,211.03,299.37,59.970,1449530103,"274151322000052","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,588792.1,588792.1,18,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530115,550.00
12/07/2015 18:15,2,0.000,ALERT,211.03,299.37,59.981,1449530103,"201051344000585","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,310934.4,310934.4,10117,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530116,551.00
12/07/2015 18:15,2,0.000,ALERT,210.80,299.37,59.970,1449530103,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,309497.9,309497.9,10137,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530118,552.00
12/07/2015 18:15,2,0.000,ALERT,211.25,299.67,59.996,1449530103,"201051344000582","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,304246.0,304246.0,10108,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530120,553.00
12/07/2015 18:15,2,0.000,ALERT,210.57,298.77,59.965,1449530103,"201051344000955","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,313041.3,313041.3,10106,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530122,554.00
12/07/2015 18:15,2,0.000,ALERT,211.48,298.17,59.954,1449530103,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,474848.3,474848.3,18,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530123,555.00
12/07/2015 18:15,2,0.000,ALERT,212.38,302.07,59.933,1449530103,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,314961.1,314961.1,5450,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530125,556.00
12/07/2015 18:15,2,0.000,ALERT,210.80,299.37,59.965,1449530103,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,311654.3,311654.3,10117,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530127,557.00
12/07/2015 18:15,2,0.000,ALERT,211.25,299.07,59.959,1449530103,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,313356.1,313356.1,10112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530129,558.00
12/07/2015 18:15,2,0.000,ALERT,211.25,298.47,59.954,1449530103,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,307489.4,307489.4,10114,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530131,559.00
12/07/2015 18:15,2,0.000,ALERT,211.70,299.37,59.954,1449530103,"274151322000083","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,583321.0,583321.0,18,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530132,560.00
12/07/2015 18:15,2,0.000,ALERT,211.93,298.47,59.975,1449530103,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,619516.6,619516.6,18,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530134,561.00
12/07/2015 18:15,2,0.000,ALERT,212.38,302.07,59.959,1449530103,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,299161.9,299161.9,5449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530136,562.00
12/07/2015 18:15,2,0.000,ALERT,211.48,300.27,59.991,1449530103,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,612492.7,612492.7,18,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530138,563.00
12/07/2015 18:15,2,0.000,ALERT,212.16,301.17,59.959,1449530103,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,299536.7,299536.7,5449,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530140,564.00
12/07/2015 18:15,2,0.000,ALERT,210.80,298.17,59.954,1449530103,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,311437.0,311437.0,10112,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530141,565.00
12/07/2015 18:15,2,0.000,ALERT,212.38,301.47,59.912,1449530103,"201051344000458","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,309306.1,309306.1,5449,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530143,566.00
12/07/2015 18:15,2,0.000,ALERT,213.06,301.47,59.959,1449530103,"201051344000853","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,306230.1,306230.1,5452,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530145,567.00
12/07/2015 18:15,2,0.000,ALERT,211.48,299.07,59.933,1449530103,"201051344000685","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,313076.4,313076.4,10119,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530147,568.00
12/07/2015 18:15,2,0.000,ALERT,211.25,298.47,59.959,1449530103,"201051344000917","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,310811.6,310811.6,10128,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530149,569.00
12/07/2015 18:15,2,0.000,ALERT,211.25,299.07,59.949,1449530103,"201051344001145","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,313893.3,313893.3,10133,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530151,570.00
12/07/2015 18:15,2,0.000,ALERT,211.25,298.77,60.002,1449530103,"201051344000651","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,307895.7,307895.7,10115,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530153,571.00
12/07/2015 18:15,2,0.000,ALERT,211.03,298.47,59.965,1449530103,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,566445.5,566445.5,18,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530154,572.00
12/07/2015 18:15,2,0.000,ALERT,211.93,298.17,59.944,1449530103,"274151322000068","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,474722.3,474722.3,18,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530156,573.00
12/07/2015 18:15,2,0.000,ALERT,210.80,299.37,59.965,1449530103,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,304578.5,304578.5,10107,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530158,574.00
12/07/2015 18:15,2,0.000,ALERT,212.38,302.37,59.965,1449530103,"201051344000594","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,310485.4,310485.4,5452,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530160,575.00
12/07/2015 18:15,2,0.000,ALERT,211.03,298.77,59.996,1449530103,"201051344001203","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,310840.5,310840.5,10116,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530161,576.00
12/07/2015 18:15,2,0.000,ALERT,211.48,299.37,59.959,1449530103,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,578509.3,578509.3,18,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530163,577.00
12/07/2015 18:15,2,0.000,ALERT,212.83,301.47,59.954,1449530103,"201051344000867","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,299621.7,299621.7,5447,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530165,578.00
12/07/2015 18:15,2,0.000,ALERT,211.03,299.07,59.959,1449530103,"201051344001093","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,308935.8,308935.8,10129,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530167,579.00
12/07/2015 18:15,2,0.000,ALERT,212.61,301.77,59.965,1449530103,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,312716.8,312716.8,5457,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530169,580.00
12/07/2015 18:15,2,0.000,ALERT,212.61,300.87,59.949,1449530103,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,306401.0,306401.0,5446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530170,581.00
12/07/2015 18:15,2,0.000,ALERT,212.38,302.07,59.933,1449530103,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,314004.9,314004.9,5450,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530172,582.00
12/07/2015 18:15,2,0.000,ALERT,212.61,302.07,59.954,1449530103,"201051344000983","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,309330.9,309330.9,5450,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530174,583.00
12/07/2015 18:15,2,0.000,ALERT,212.61,301.77,59.912,1449530103,"201051344001158","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,304901.9,304901.9,5448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530176,584.00
12/07/2015 18:15,2,0.000,ALERT,213.06,302.07,59.944,1449530103,"201051344000576","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,306865.9,306865.9,5451,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449530178,585.00
12/07/2015 18:15,2,0.000,ALERT,211.70,298.17,59.944,1449530103,"274151322000087","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,554055.8,554055.8,24,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449530179,586.00
12/07/2015 18:30,2,0.000,ALERT,212.83,301.77,59.959,1449531003,"201051344000645","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,307633.6,307633.6,5453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531005,587.00
12/07/2015 18:30,2,0.000,ALERT,211.03,298.17,59.954,1449531003,"274151322000085","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,581268.7,581268.7,20,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531007,588.00
12/07/2015 18:30,2,0.000,ALERT,212.83,301.17,59.938,1449531003,"201051344000633","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,300479.2,300479.2,5454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531009,589.00
12/07/2015 18:30,2,0.000,ALERT,212.38,301.47,59.965,1449531003,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,301369.3,301369.3,5459,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531011,590.00
12/07/2015 18:30,2,0.000,ALERT,211.25,299.97,59.954,1449531003,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,306336.8,306336.8,10110,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531012,591.00
