ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 18:30,2,0.000,ALERT,210.57,298.77,59.954,1449531003,"274151322000052","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,588792.1,588792.1,20,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531014,592.00
12/07/2015 18:30,2,0.000,ALERT,211.48,299.97,59.965,1449531003,"201051344000585","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,310934.4,310934.4,10119,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531016,593.00
12/07/2015 18:30,2,0.000,ALERT,211.25,299.67,59.959,1449531003,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,309497.9,309497.9,10139,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531018,594.00
12/07/2015 18:30,2,0.000,ALERT,211.93,300.57,59.959,1449531003,"201051344000582","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,304246.0,304246.0,10110,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531019,595.00
12/07/2015 18:30,2,0.000,ALERT,211.03,299.67,59.981,1449531003,"201051344000955","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,313041.3,313041.3,10108,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531021,596.00
12/07/2015 18:30,2,0.000,ALERT,210.57,297.87,59.949,1449531003,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,474848.3,474848.3,20,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531023,597.00
12/07/2015 18:30,2,0.000,ALERT,212.16,301.77,59.965,1449531003,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,314961.1,314961.1,5452,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531025,598.00
12/07/2015 18:30,2,0.000,ALERT,211.25,299.97,59.965,1449531003,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,311654.3,311654.3,10119,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531027,599.00
12/07/2015 18:30,2,0.000,ALERT,211.48,299.67,59.933,1449531003,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,313356.1,313356.1,10114,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531029,600.00
12/07/2015 18:30,2,0.000,ALERT,211.48,298.77,59.959,1449531003,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,307489.4,307489.4,10116,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531031,601.00
12/07/2015 18:30,2,0.000,ALERT,211.03,298.77,59.975,1449531003,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,583321.0,583321.0,20,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531032,602.00
12/07/2015 18:30,2,0.000,ALERT,211.48,298.47,59.933,1449531003,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,619516.6,619516.6,20,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531034,603.00
12/07/2015 18:30,2,0.000,ALERT,212.16,302.07,59.959,1449531003,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,299161.9,299161.9,5451,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531036,604.00
12/07/2015 18:30,2,0.000,ALERT,210.80,299.67,59.954,1449531003,"274151322000095","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,612492.7,612492.7,20,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531038,605.00
12/07/2015 18:30,2,0.000,ALERT,211.93,300.87,59.970,1449531003,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,299536.7,299536.7,5451,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531040,606.00
12/07/2015 18:30,2,0.000,ALERT,211.25,299.37,59.959,1449531003,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,311437.0,311437.0,10114,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531041,607.00
12/07/2015 18:30,2,0.000,ALERT,212.16,301.47,59.954,1449531003,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,309306.1,309306.1,5451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531043,608.00
12/07/2015 18:30,2,0.000,ALERT,212.83,301.17,59.912,1449531003,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,306230.1,306230.1,5454,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531045,609.00
12/07/2015 18:30,2,0.000,ALERT,211.93,299.97,59.981,1449531003,"201051344000685","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,313076.4,313076.4,10121,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531047,610.00
12/07/2015 18:30,2,0.000,ALERT,211.70,299.37,59.944,1449531003,"201051344000917","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,310811.6,310811.6,10130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531048,611.00
12/07/2015 18:30,2,0.000,ALERT,211.70,299.67,59.954,1449531003,"201051344001145","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,313893.3,313893.3,10135,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531050,612.00
12/07/2015 18:30,2,0.000,ALERT,211.48,299.07,59.959,1449531003,"201051344000651","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,307895.7,307895.7,10117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531052,613.00
12/07/2015 18:30,2,0.000,ALERT,210.35,297.87,59.949,1449531003,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,566445.5,566445.5,20,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531054,614.00
12/07/2015 18:30,2,0.000,ALERT,211.48,297.26,59.954,1449531003,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,474722.3,474722.3,20,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531056,615.00
12/07/2015 18:30,2,0.000,ALERT,211.03,299.67,59.954,1449531003,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,304578.5,304578.5,10109,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531057,616.00
12/07/2015 18:30,2,0.000,ALERT,211.70,301.77,59.944,1449531003,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,310485.4,310485.4,5454,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531059,617.00
12/07/2015 18:30,2,0.000,ALERT,211.48,299.37,59.922,1449531003,"201051344001203","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,310840.5,310840.5,10118,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531061,618.00
12/07/2015 18:30,2,0.000,ALERT,210.57,298.77,59.949,1449531003,"274151322000054","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,578509.3,578509.3,20,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531063,619.00
12/07/2015 18:30,2,0.000,ALERT,212.61,301.17,59.954,1449531003,"201051344000867","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,299621.7,299621.7,5449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531065,620.00
12/07/2015 18:30,2,0.000,ALERT,211.48,299.67,59.954,1449531003,"201051344001093","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,308935.8,308935.8,10131,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531066,621.00
12/07/2015 18:30,2,0.000,ALERT,211.93,301.17,59.954,1449531003,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,312716.8,312716.8,5459,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531068,622.00
12/07/2015 18:30,2,0.000,ALERT,212.38,300.57,59.944,1449531003,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,306401.0,306401.0,5448,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531070,623.00
12/07/2015 18:30,2,0.000,ALERT,212.38,302.07,59.991,1449531003,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,314004.9,314004.9,5452,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531072,624.00
12/07/2015 18:30,2,0.000,ALERT,212.16,301.47,59.959,1449531003,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,309330.9,309330.9,5452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531074,625.00
12/07/2015 18:30,2,0.000,ALERT,212.16,301.17,59.944,1449531003,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,304901.9,304901.9,5450,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531075,626.00
12/07/2015 18:30,2,0.000,ALERT,212.83,301.77,59.928,1449531003,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,306865.9,306865.9,5453,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531077,627.00
12/07/2015 18:30,2,0.000,ALERT,210.80,297.57,59.959,1449531003,"274151322000087","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,554055.8,554055.8,26,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531079,628.00
12/07/2015 18:45,2,0.000,ALERT,212.61,300.87,59.965,1449531904,"201051344000645","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,307633.6,307633.6,5455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531906,629.00
12/07/2015 18:45,2,0.000,ALERT,211.48,298.77,60.012,1449531904,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,581268.7,581268.7,22,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531908,630.00
12/07/2015 18:45,2,0.000,ALERT,213.06,301.17,59.970,1449531904,"201051344000633","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,300479.2,300479.2,5456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531910,631.00
12/07/2015 18:45,2,0.000,ALERT,212.38,301.17,59.965,1449531904,"201051344000469","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,301369.3,301369.3,5461,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531911,632.00
12/07/2015 18:45,2,0.000,ALERT,211.48,299.97,59.938,1449531904,"201051344000646","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,306336.8,306336.8,10112,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531913,633.00
12/07/2015 18:45,2,0.000,ALERT,211.25,299.07,59.975,1449531904,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,588792.1,588792.1,22,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531915,634.00
12/07/2015 18:45,2,0.000,ALERT,211.70,300.27,59.959,1449531904,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,310934.4,310934.4,10121,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531917,635.00
12/07/2015 18:45,2,0.000,ALERT,211.70,300.57,59.981,1449531904,"201051344001230","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,309497.9,309497.9,10141,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531919,636.00
12/07/2015 18:45,2,0.000,ALERT,212.16,300.87,59.975,1449531904,"201051344000582","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,304246.0,304246.0,10112,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531920,637.00
12/07/2015 18:45,2,0.000,ALERT,211.25,299.97,59.944,1449531904,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,313041.3,313041.3,10110,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531922,638.00
12/07/2015 18:45,2,0.000,ALERT,211.03,298.47,59.970,1449531904,"274151322000094","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,474848.3,474848.3,22,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531924,639.00
12/07/2015 18:45,2,0.000,ALERT,212.16,301.77,59.975,1449531904,"201051344000579","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,314961.1,314961.1,5454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531926,640.00
12/07/2015 18:45,2,0.000,ALERT,211.48,300.57,59.970,1449531904,"201051344000890","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,311654.3,311654.3,10121,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531927,641.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.97,59.975,1449531904,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,313356.1,313356.1,10116,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531929,642.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.37,59.975,1449531904,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,307489.4,307489.4,10118,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531931,643.00
12/07/2015 18:45,2,0.000,ALERT,211.48,299.07,60.007,1449531904,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,583321.0,583321.0,22,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531933,644.00
12/07/2015 18:45,2,0.000,ALERT,211.93,299.07,59.965,1449531904,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,619516.6,619516.6,22,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531935,645.00
12/07/2015 18:45,2,0.000,ALERT,212.38,302.37,59.965,1449531904,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,299161.9,299161.9,5453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531936,646.00
12/07/2015 18:45,2,0.000,ALERT,211.48,299.97,59.970,1449531904,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,612492.7,612492.7,22,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531939,647.00
12/07/2015 18:45,2,0.000,ALERT,212.16,301.17,59.975,1449531904,"201051344000988","219011344069620",0.00,3.30,0,296.66,302.98,0.0,0.0,0.000,299536.7,299536.7,5453,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531940,648.00
12/07/2015 18:45,2,0.000,ALERT,211.25,299.07,59.981,1449531904,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,311437.0,311437.0,10116,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531942,649.00
12/07/2015 18:45,2,0.000,ALERT,212.16,301.47,59.975,1449531904,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,309306.1,309306.1,5453,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531944,650.00
12/07/2015 18:45,2,0.000,ALERT,212.83,301.77,60.023,1449531904,"201051344000853","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,306230.1,306230.1,5456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531946,651.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.67,59.959,1449531904,"201051344000685","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,313076.4,313076.4,10123,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531947,652.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.37,60.018,1449531904,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,310811.6,310811.6,10132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531949,653.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.97,59.986,1449531904,"201051344001145","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,313893.3,313893.3,10137,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531951,654.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.07,59.970,1449531904,"201051344000651","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,307895.7,307895.7,10119,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531953,655.00
12/07/2015 18:45,2,0.000,ALERT,211.03,299.07,59.949,1449531904,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,566445.5,566445.5,22,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531955,656.00
12/07/2015 18:45,2,0.000,ALERT,212.16,298.47,59.970,1449531904,"274151322000068","219011344069620",0.00,4.50,0,296.36,299.97,0.0,0.0,0.000,474722.3,474722.3,22,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531957,657.00
12/07/2015 18:45,2,0.000,ALERT,211.25,299.97,59.970,1449531904,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,304578.5,304578.5,10111,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531958,658.00
12/07/2015 18:45,2,0.000,ALERT,211.93,302.07,59.959,1449531904,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,310485.4,310485.4,5456,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531960,659.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.67,59.970,1449531904,"201051344001203","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,310840.5,310840.5,10120,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531962,660.00
12/07/2015 18:45,2,0.000,ALERT,211.03,298.77,59.965,1449531904,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,578509.3,578509.3,22,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531964,661.00
12/07/2015 18:45,2,0.000,ALERT,212.61,302.07,59.981,1449531904,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,299621.7,299621.7,5451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531965,662.00
12/07/2015 18:45,2,0.000,ALERT,211.70,299.97,59.986,1449531904,"201051344001093","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,308935.8,308935.8,10133,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449531967,663.00
12/07/2015 18:45,2,0.000,ALERT,212.16,302.37,60.002,1449531904,"201051344000900","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,312716.8,312716.8,5461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531969,664.00
12/07/2015 18:45,2,0.000,ALERT,212.38,301.17,59.975,1449531904,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,306401.0,306401.0,5450,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531971,665.00
12/07/2015 18:45,2,0.000,ALERT,212.38,302.68,60.018,1449531904,"201051344000569","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,314004.9,314004.9,5454,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531973,666.00
12/07/2015 18:45,2,0.000,ALERT,212.16,301.77,59.970,1449531904,"201051344000983","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,309330.9,309330.9,5454,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531974,667.00
12/07/2015 18:45,2,0.000,ALERT,212.16,301.47,59.954,1449531904,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,304901.9,304901.9,5452,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531976,668.00
12/07/2015 18:45,2,0.000,ALERT,212.83,302.37,59.975,1449531904,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,306865.9,306865.9,5455,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531978,669.00
12/07/2015 18:45,2,0.000,ALERT,211.48,297.87,59.970,1449531904,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,554055.8,554055.8,28,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449531980,670.00
12/07/2015 19:00,2,0.000,ALERT,213.29,302.07,59.944,1449532803,"201051344000645","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,307633.6,307633.6,5457,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532805,671.00
12/07/2015 19:00,2,0.000,ALERT,211.25,298.77,59.938,1449532803,"274151322000085","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,581268.7,581268.7,24,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532807,672.00
12/07/2015 19:00,2,0.000,ALERT,213.51,301.77,59.954,1449532803,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,300479.2,300479.2,5458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532808,673.00
12/07/2015 19:00,2,0.000,ALERT,212.61,301.77,59.938,1449532803,"201051344000469","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,301369.3,301369.3,5463,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532810,674.00
12/07/2015 19:00,2,0.000,ALERT,211.25,299.97,59.938,1449532803,"201051344000646","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,306336.8,306336.8,10114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532812,675.00
12/07/2015 19:00,2,0.000,ALERT,211.03,299.07,59.965,1449532803,"274151322000052","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,588792.1,588792.1,24,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532814,676.00
12/07/2015 19:00,2,0.000,ALERT,211.93,300.57,59.959,1449532803,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,310934.4,310934.4,10123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532815,677.00
12/07/2015 19:00,2,0.000,ALERT,211.70,300.27,59.959,1449532803,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,309497.9,309497.9,10143,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532817,678.00
12/07/2015 19:00,2,0.000,ALERT,212.16,301.17,59.959,1449532803,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,304246.0,304246.0,10114,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532819,679.00
12/07/2015 19:00,2,0.000,ALERT,211.25,299.97,59.959,1449532803,"201051344000955","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,313041.3,313041.3,10112,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532821,680.00
12/07/2015 19:00,2,0.000,ALERT,211.48,298.47,60.002,1449532803,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,474848.3,474848.3,24,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532823,681.00
12/07/2015 19:00,2,0.000,ALERT,212.83,302.68,59.954,1449532803,"201051344000579","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,314961.1,314961.1,5456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532825,682.00
12/07/2015 19:00,2,0.000,ALERT,211.48,300.27,59.975,1449532803,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,311654.3,311654.3,10123,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532827,683.00
12/07/2015 19:00,2,0.000,ALERT,211.70,299.97,59.965,1449532803,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,313356.1,313356.1,10118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532828,684.00
12/07/2015 19:00,2,0.000,ALERT,211.93,299.97,59.991,1449532803,"201051344000417","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,307489.4,307489.4,10120,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532830,685.00
12/07/2015 19:00,2,0.000,ALERT,211.25,299.67,59.959,1449532803,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,583321.0,583321.0,24,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532832,686.00
12/07/2015 19:00,2,0.000,ALERT,211.70,299.07,59.959,1449532803,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,619516.6,619516.6,24,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532834,687.00
12/07/2015 19:00,2,0.000,ALERT,212.83,302.98,59.965,1449532803,"201051344000868","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,299161.9,299161.9,5455,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532835,688.00
12/07/2015 19:00,2,0.000,ALERT,211.25,299.97,59.959,1449532803,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,612492.7,612492.7,24,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532837,689.00
12/07/2015 19:00,2,0.000,ALERT,212.61,302.07,59.965,1449532803,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,299536.7,299536.7,5455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532839,690.00
12/07/2015 19:00,2,0.000,ALERT,211.48,299.67,59.959,1449532803,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,311437.0,311437.0,10118,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532841,691.00
12/07/2015 19:00,2,0.000,ALERT,212.61,302.37,59.959,1449532803,"201051344000458","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,309306.1,309306.1,5455,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532843,692.00
12/07/2015 19:00,2,0.000,ALERT,213.51,302.37,59.975,1449532803,"201051344000853","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,306230.1,306230.1,5458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532844,693.00
12/07/2015 19:00,2,0.000,ALERT,212.16,300.57,59.959,1449532803,"201051344000685","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,313076.4,313076.4,10125,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532846,694.00
12/07/2015 19:00,2,0.000,ALERT,211.70,299.67,59.965,1449532803,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,310811.6,310811.6,10134,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532848,695.00
12/07/2015 19:00,2,0.000,ALERT,211.93,300.57,59.970,1449532803,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,313893.3,313893.3,10139,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532850,696.00
12/07/2015 19:00,2,0.000,ALERT,211.70,299.67,59.970,1449532803,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,307895.7,307895.7,10121,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532852,697.00
12/07/2015 19:00,2,0.000,ALERT,210.80,299.07,59.965,1449532803,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,566445.5,566445.5,24,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532853,698.00
12/07/2015 19:00,2,0.000,ALERT,211.93,298.17,59.986,1449532803,"274151322000068","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,474722.3,474722.3,24,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532855,699.00
12/07/2015 19:00,2,0.000,ALERT,211.48,300.57,59.922,1449532803,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,304578.5,304578.5,10113,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532857,700.00
12/07/2015 19:00,2,0.000,ALERT,212.38,302.68,59.949,1449532803,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,310485.4,310485.4,5458,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532859,701.00
12/07/2015 19:00,2,0.000,ALERT,211.93,300.27,59.975,1449532803,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,310840.5,310840.5,10122,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532861,702.00
12/07/2015 19:00,2,0.000,ALERT,211.03,298.77,60.012,1449532803,"274151322000054","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,578509.3,578509.3,24,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532862,703.00
12/07/2015 19:00,2,0.000,ALERT,213.06,301.47,59.965,1449532803,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,299621.7,299621.7,5453,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532864,704.00
12/07/2015 19:00,2,0.000,ALERT,211.93,300.57,59.965,1449532803,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308935.8,308935.8,10135,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532866,705.00
12/07/2015 19:00,2,0.000,ALERT,212.61,302.07,59.928,1449532803,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,312716.8,312716.8,5463,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449532868,706.00
12/07/2015 19:00,2,0.000,ALERT,212.83,301.17,59.970,1449532803,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,306401.0,306401.0,5452,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532869,707.00
12/07/2015 19:00,2,0.000,ALERT,212.83,302.37,59.965,1449532803,"201051344000569","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,314004.9,314004.9,5456,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532871,708.00
12/07/2015 19:00,2,0.000,ALERT,212.83,302.07,59.970,1449532803,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,309330.9,309330.9,5456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532873,709.00
12/07/2015 19:00,2,0.000,ALERT,212.83,301.77,59.975,1449532803,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,304901.9,304901.9,5454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532875,710.00
12/07/2015 19:00,2,0.000,ALERT,213.29,302.37,59.965,1449532803,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,306865.9,306865.9,5457,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532877,711.00
12/07/2015 19:00,2,0.000,ALERT,211.25,297.87,59.996,1449532803,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,554055.8,554055.8,30,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449532878,712.00
12/07/2015 19:15,2,0.000,ALERT,213.29,302.07,59.970,1449533703,"201051344000645","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,307633.6,307633.6,5459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449533705,713.00
12/07/2015 19:15,2,0.000,ALERT,211.48,298.77,59.959,1449533703,"274151322000085","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,581268.7,581268.7,26,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533707,714.00
12/07/2015 19:15,2,0.000,ALERT,213.51,301.77,59.970,1449533703,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,300479.2,300479.2,5460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533709,715.00
12/07/2015 19:15,2,0.000,ALERT,212.83,301.77,59.970,1449533703,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,301369.3,301369.3,5465,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533711,716.00
12/07/2015 19:15,2,0.000,ALERT,211.25,299.67,59.991,1449533703,"201051344000646","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,306336.8,306336.8,10116,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533713,717.00
12/07/2015 19:15,2,0.000,ALERT,211.25,298.17,59.965,1449533703,"274151322000052","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,588792.1,588792.1,26,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533714,718.00
12/07/2015 19:15,2,0.000,ALERT,211.48,299.67,59.965,1449533703,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,310934.4,310934.4,10125,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533716,719.00
12/07/2015 19:15,2,0.000,ALERT,211.25,299.97,59.991,1449533703,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,309497.9,309497.9,10145,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533718,720.00
12/07/2015 19:15,2,0.000,ALERT,211.93,300.57,59.928,1449533703,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,304246.0,304246.0,10116,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533720,721.00
12/07/2015 19:15,2,0.000,ALERT,211.03,299.67,59.965,1449533703,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10114,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533721,722.00
12/07/2015 19:15,2,0.000,ALERT,211.48,298.17,59.965,1449533703,"274151322000094","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,474848.3,474848.3,26,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533723,723.00
12/07/2015 19:15,2,0.000,ALERT,212.83,302.98,59.965,1449533703,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,314961.1,314961.1,5458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533725,724.00
12/07/2015 19:15,2,0.000,ALERT,211.25,299.97,59.965,1449533703,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,311654.3,311654.3,10125,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533727,725.00
12/07/2015 19:15,2,0.000,ALERT,211.48,299.67,59.965,1449533703,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,313356.1,313356.1,10120,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533729,726.00
12/07/2015 19:15,2,0.000,ALERT,211.70,299.37,59.965,1449533703,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,307489.4,307489.4,10122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533730,727.00
12/07/2015 19:15,2,0.000,ALERT,211.48,299.07,59.965,1449533703,"274151322000083","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,583321.0,583321.0,26,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533732,728.00
12/07/2015 19:15,2,0.000,ALERT,212.16,298.77,59.959,1449533703,"274151322000076","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,619516.6,619516.6,26,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533734,729.00
12/07/2015 19:15,2,0.000,ALERT,212.83,302.98,59.970,1449533703,"201051344000868","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,299161.9,299161.9,5457,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533736,730.00
12/07/2015 19:15,2,0.000,ALERT,211.70,299.97,59.959,1449533703,"274151322000095","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,612492.7,612492.7,26,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533738,731.00
12/07/2015 19:15,2,0.000,ALERT,212.61,302.07,59.975,1449533703,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,299536.7,299536.7,5457,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533740,732.00
12/07/2015 19:15,2,0.000,ALERT,211.48,299.37,59.970,1449533703,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,311437.0,311437.0,10120,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533741,733.00
12/07/2015 19:15,2,0.000,ALERT,212.61,302.07,59.938,1449533703,"201051344000458","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,309306.1,309306.1,5457,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533743,734.00
12/07/2015 19:15,2,0.000,ALERT,213.29,302.07,59.975,1449533703,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,306230.1,306230.1,5460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449533745,735.00
12/07/2015 19:15,2,0.000,ALERT,211.93,299.97,59.938,1449533703,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,313076.4,313076.4,10127,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533747,736.00
12/07/2015 19:15,2,0.000,ALERT,211.70,299.37,59.970,1449533703,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,310811.6,310811.6,10136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533748,737.00
12/07/2015 19:15,2,0.000,ALERT,211.70,300.27,59.970,1449533703,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,313893.3,313893.3,10141,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533750,738.00
