ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 19:15,2,0.000,ALERT,211.70,299.07,59.965,1449533703,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,307895.7,307895.7,10123,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533752,739.00
12/07/2015 19:15,2,0.000,ALERT,211.03,297.87,59.965,1449533703,"274151322000088","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,566445.5,566445.5,26,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533754,740.00
12/07/2015 19:15,2,0.000,ALERT,212.16,297.87,59.938,1449533703,"274151322000068","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,474722.3,474722.3,26,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533756,741.00
12/07/2015 19:15,2,0.000,ALERT,211.25,299.97,59.959,1449533703,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,304578.5,304578.5,10115,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533757,742.00
12/07/2015 19:15,2,0.000,ALERT,212.38,302.68,59.954,1449533703,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,310485.4,310485.4,5460,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449533759,743.00
12/07/2015 19:15,2,0.000,ALERT,211.70,299.67,59.970,1449533703,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,310840.5,310840.5,10124,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533761,744.00
12/07/2015 19:15,2,0.000,ALERT,211.25,299.67,59.922,1449533703,"274151322000054","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,578509.3,578509.3,26,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533763,745.00
12/07/2015 19:15,2,0.000,ALERT,213.06,301.77,59.959,1449533703,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,299621.7,299621.7,5455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533765,746.00
12/07/2015 19:15,2,0.000,ALERT,211.48,299.97,59.965,1449533703,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,308935.8,308935.8,10137,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533767,747.00
12/07/2015 19:15,2,0.000,ALERT,212.61,302.07,59.933,1449533703,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,312716.8,312716.8,5465,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533768,748.00
12/07/2015 19:15,2,0.000,ALERT,213.06,301.77,59.965,1449533703,"201051344000648","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,306401.0,306401.0,5454,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449533770,749.00
12/07/2015 19:15,2,0.000,ALERT,213.06,302.98,59.975,1449533703,"201051344000569","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,314004.9,314004.9,5458,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533772,750.00
12/07/2015 19:15,2,0.000,ALERT,212.83,302.37,59.933,1449533703,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,309330.9,309330.9,5458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533774,751.00
12/07/2015 19:15,2,0.000,ALERT,213.06,302.07,59.965,1449533703,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,304901.9,304901.9,5456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533776,752.00
12/07/2015 19:15,2,0.000,ALERT,213.51,302.68,59.959,1449533703,"201051344000576","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,306865.9,306865.9,5459,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449533777,753.00
12/07/2015 19:15,2,0.000,ALERT,211.48,297.57,59.965,1449533703,"274151322000087","219011344069620",0.00,4.50,0,295.76,299.67,0.0,0.0,0.000,554055.8,554055.8,32,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449533779,754.00
12/07/2015 19:30,2,0.000,ALERT,213.06,302.98,59.959,1449534604,"201051344000645","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,307633.6,307633.6,5461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534606,755.00
12/07/2015 19:30,2,0.000,ALERT,211.48,298.77,59.965,1449534604,"274151322000085","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,581268.7,581268.7,28,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534607,756.00
12/07/2015 19:30,2,0.000,ALERT,213.51,302.68,59.965,1449534604,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,300479.2,300479.2,5462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534609,757.00
12/07/2015 19:30,2,0.000,ALERT,212.83,302.98,59.933,1449534604,"201051344000469","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,301369.3,301369.3,5467,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534611,758.00
12/07/2015 19:30,2,0.000,ALERT,211.25,299.67,59.965,1449534604,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,306336.8,306336.8,10118,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534613,759.00
12/07/2015 19:30,2,0.000,ALERT,211.48,299.37,59.949,1449534604,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,588792.1,588792.1,28,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534615,760.00
12/07/2015 19:30,2,0.000,ALERT,211.93,300.27,59.965,1449534604,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,310934.4,310934.4,10127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534616,761.00
12/07/2015 19:30,2,0.000,ALERT,211.70,300.27,59.917,1449534604,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,309497.9,309497.9,10147,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534618,762.00
12/07/2015 19:30,2,0.000,ALERT,212.38,301.17,59.922,1449534604,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,304246.0,304246.0,10118,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534620,763.00
12/07/2015 19:30,2,0.000,ALERT,211.48,299.97,59.959,1449534604,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10116,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534622,764.00
12/07/2015 19:30,2,0.000,ALERT,211.70,298.77,59.965,1449534604,"274151322000094","219011344069620",0.00,3.00,0,296.96,299.97,0.0,0.0,0.000,474848.3,474848.3,28,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534624,765.00
12/07/2015 19:30,2,0.000,ALERT,212.83,303.58,59.949,1449534604,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,314961.1,314961.1,5460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534626,766.00
12/07/2015 19:30,2,0.000,ALERT,211.48,299.97,59.959,1449534604,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,311654.3,311654.3,10127,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534627,767.00
12/07/2015 19:30,2,0.000,ALERT,211.93,299.97,59.965,1449534604,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,313356.1,313356.1,10122,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534629,768.00
12/07/2015 19:30,2,0.000,ALERT,211.93,299.37,59.959,1449534604,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,307489.4,307489.4,10124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534631,769.00
12/07/2015 19:30,2,0.000,ALERT,211.70,299.37,59.959,1449534604,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,583321.0,583321.0,28,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534633,770.00
12/07/2015 19:30,2,0.000,ALERT,212.38,299.07,59.949,1449534604,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,619516.6,619516.6,28,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534635,771.00
12/07/2015 19:30,2,0.000,ALERT,212.83,303.58,59.965,1449534604,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,299161.9,299161.9,5459,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534637,772.00
12/07/2015 19:30,2,0.000,ALERT,211.70,300.27,59.970,1449534604,"274151322000095","219011344069620",0.00,3.00,0,298.47,301.47,0.0,0.0,0.000,612492.7,612492.7,28,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534638,773.00
12/07/2015 19:30,2,0.000,ALERT,212.61,302.68,59.965,1449534604,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.78,0.0,0.0,0.000,299536.7,299536.7,5459,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534640,774.00
12/07/2015 19:30,2,0.000,ALERT,211.48,299.07,60.007,1449534604,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,311437.0,311437.0,10122,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534642,775.00
12/07/2015 19:30,2,0.000,ALERT,212.83,303.28,59.965,1449534604,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,309306.1,309306.1,5459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534644,776.00
12/07/2015 19:30,2,0.000,ALERT,213.51,302.98,59.975,1449534604,"201051344000853","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,306230.1,306230.1,5462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534646,777.00
12/07/2015 19:30,2,0.000,ALERT,212.16,299.97,59.928,1449534604,"201051344000685","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,313076.4,313076.4,10129,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534648,778.00
12/07/2015 19:30,2,0.000,ALERT,212.16,299.67,59.986,1449534604,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,310811.6,310811.6,10138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534649,779.00
12/07/2015 19:30,2,0.000,ALERT,212.16,300.27,59.917,1449534604,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,313893.3,313893.3,10143,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534651,780.00
12/07/2015 19:30,2,0.000,ALERT,211.93,299.07,59.996,1449534604,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,307895.7,307895.7,10125,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534653,781.00
12/07/2015 19:30,2,0.000,ALERT,211.25,299.37,59.975,1449534604,"274151322000088","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,566445.5,566445.5,28,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534655,782.00
12/07/2015 19:30,2,0.000,ALERT,212.16,298.17,59.959,1449534604,"274151322000068","219011344069620",0.00,4.00,0,296.66,299.67,0.0,0.0,0.000,474722.3,474722.3,28,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534657,783.00
12/07/2015 19:30,2,0.000,ALERT,211.48,299.97,59.981,1449534604,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,304578.5,304578.5,10117,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534659,784.00
12/07/2015 19:30,2,0.000,ALERT,212.61,303.58,59.970,1449534604,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,310485.4,310485.4,5462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534661,785.00
12/07/2015 19:30,2,0.000,ALERT,211.70,299.37,59.991,1449534604,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,310840.5,310840.5,10126,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534662,786.00
12/07/2015 19:30,2,0.000,ALERT,211.48,299.07,59.965,1449534604,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,578509.3,578509.3,28,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534664,787.00
12/07/2015 19:30,2,0.000,ALERT,213.06,302.68,59.970,1449534604,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,299621.7,299621.7,5457,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534666,788.00
12/07/2015 19:30,2,0.000,ALERT,211.70,299.67,59.954,1449534604,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,308935.8,308935.8,10139,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534668,789.00
12/07/2015 19:30,2,0.000,ALERT,212.61,302.98,59.981,1449534604,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,312716.8,312716.8,5467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534670,790.00
12/07/2015 19:30,2,0.000,ALERT,212.83,301.77,59.954,1449534604,"201051344000648","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,306401.0,306401.0,5456,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534671,791.00
12/07/2015 19:30,2,0.000,ALERT,212.83,303.28,59.986,1449534604,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,314004.9,314004.9,5460,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534673,792.00
12/07/2015 19:30,2,0.000,ALERT,212.83,303.28,59.981,1449534604,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,309330.9,309330.9,5460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534675,793.00
12/07/2015 19:30,2,0.000,ALERT,212.83,302.68,60.012,1449534604,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,304901.9,304901.9,5458,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449534677,794.00
12/07/2015 19:30,2,0.000,ALERT,213.29,303.58,59.981,1449534604,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,306865.9,306865.9,5461,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534678,795.00
12/07/2015 19:30,2,0.000,ALERT,211.70,298.77,59.981,1449534604,"274151322000087","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,554055.8,554055.8,34,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449534680,796.00
12/07/2015 19:45,2,0.000,ALERT,213.06,302.07,60.028,1449535503,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,307633.6,307633.6,5463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535505,797.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.07,60.028,1449535503,"274151322000085","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,581268.7,581268.7,30,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535507,798.00
12/07/2015 19:45,2,0.000,ALERT,213.29,301.77,59.981,1449535503,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,300479.2,300479.2,5464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535509,799.00
12/07/2015 19:45,2,0.000,ALERT,212.61,301.77,60.007,1449535503,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,301369.3,301369.3,5469,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535511,800.00
12/07/2015 19:45,2,0.000,ALERT,211.48,299.67,60.039,1449535503,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,306336.8,306336.8,10120,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535512,801.00
12/07/2015 19:45,2,0.000,ALERT,211.25,300.27,60.028,1449535503,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,588792.1,588792.1,30,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535514,802.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.97,60.002,1449535503,"201051344000585","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,310934.4,310934.4,10129,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535516,803.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.97,60.002,1449535503,"201051344001230","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,309497.9,309497.9,10149,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535518,804.00
12/07/2015 19:45,2,0.000,ALERT,211.93,300.27,60.002,1449535503,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,304246.0,304246.0,10120,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535520,805.00
12/07/2015 19:45,2,0.000,ALERT,211.25,299.97,60.012,1449535503,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,313041.3,313041.3,10118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535521,806.00
12/07/2015 19:45,2,0.000,ALERT,211.25,298.47,59.981,1449535503,"274151322000094","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,474848.3,474848.3,30,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535523,807.00
12/07/2015 19:45,2,0.000,ALERT,212.61,302.68,59.996,1449535503,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,314961.1,314961.1,5462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535525,808.00
12/07/2015 19:45,2,0.000,ALERT,211.48,300.27,60.002,1449535503,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,311654.3,311654.3,10129,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535527,809.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.97,59.991,1449535503,"201051344000438","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,313356.1,313356.1,10124,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535529,810.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.07,59.991,1449535503,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,307489.4,307489.4,10126,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535530,811.00
12/07/2015 19:45,2,0.000,ALERT,211.48,299.67,59.991,1449535503,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,583321.0,583321.0,30,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535532,812.00
12/07/2015 19:45,2,0.000,ALERT,212.16,299.37,59.996,1449535503,"274151322000076","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,619516.6,619516.6,30,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535534,813.00
12/07/2015 19:45,2,0.000,ALERT,212.61,302.68,59.996,1449535503,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,299161.9,299161.9,5461,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535536,814.00
12/07/2015 19:45,2,0.000,ALERT,211.48,300.27,59.996,1449535503,"274151322000095","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,612492.7,612492.7,30,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535538,815.00
12/07/2015 19:45,2,0.000,ALERT,212.38,302.07,59.996,1449535503,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,299536.7,299536.7,5461,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535539,816.00
12/07/2015 19:45,2,0.000,ALERT,211.48,299.07,59.991,1449535503,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,311437.0,311437.0,10124,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535541,817.00
12/07/2015 19:45,2,0.000,ALERT,212.61,302.37,60.034,1449535503,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,309306.1,309306.1,5461,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535543,818.00
12/07/2015 19:45,2,0.000,ALERT,213.29,302.07,59.996,1449535503,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,306230.1,306230.1,5464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535545,819.00
12/07/2015 19:45,2,0.000,ALERT,211.93,299.97,60.002,1449535503,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,313076.4,313076.4,10131,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535547,820.00
12/07/2015 19:45,2,0.000,ALERT,211.93,299.67,59.991,1449535503,"201051344000917","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,310811.6,310811.6,10140,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535549,821.00
12/07/2015 19:45,2,0.000,ALERT,211.93,300.27,59.986,1449535503,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,313893.3,313893.3,10145,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535550,822.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.67,59.954,1449535503,"201051344000651","219011344069620",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,307895.7,307895.7,10127,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535552,823.00
12/07/2015 19:45,2,0.000,ALERT,210.80,299.07,59.986,1449535503,"274151322000088","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,566445.5,566445.5,30,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535554,824.00
12/07/2015 19:45,2,0.000,ALERT,211.93,298.77,59.986,1449535503,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,474722.3,474722.3,30,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535556,825.00
12/07/2015 19:45,2,0.000,ALERT,211.48,300.27,59.965,1449535503,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,304578.5,304578.5,10119,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535558,826.00
12/07/2015 19:45,2,0.000,ALERT,212.61,302.98,59.986,1449535503,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,310485.4,310485.4,5464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535559,827.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.67,59.965,1449535503,"201051344001203","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,310840.5,310840.5,10128,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535561,828.00
12/07/2015 19:45,2,0.000,ALERT,211.48,299.37,60.002,1449535503,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,578509.3,578509.3,30,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535563,829.00
12/07/2015 19:45,2,0.000,ALERT,213.29,302.37,59.996,1449535503,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,299621.7,299621.7,5459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535565,830.00
12/07/2015 19:45,2,0.000,ALERT,211.70,299.67,59.996,1449535503,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,308935.8,308935.8,10141,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535566,831.00
12/07/2015 19:45,2,0.000,ALERT,212.83,302.68,60.012,1449535503,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,312716.8,312716.8,5469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535568,832.00
12/07/2015 19:45,2,0.000,ALERT,213.29,302.07,59.996,1449535503,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,306401.0,306401.0,5458,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535570,833.00
12/07/2015 19:45,2,0.000,ALERT,213.06,303.28,59.965,1449535503,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,314004.9,314004.9,5462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449535572,834.00
12/07/2015 19:45,2,0.000,ALERT,212.83,302.98,59.981,1449535503,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,309330.9,309330.9,5462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535574,835.00
12/07/2015 19:45,2,0.000,ALERT,213.06,302.37,59.970,1449535503,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,304901.9,304901.9,5460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535576,836.00
12/07/2015 19:45,2,0.000,ALERT,213.29,302.98,60.007,1449535503,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,306865.9,306865.9,5463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535577,837.00
12/07/2015 19:45,2,0.000,ALERT,211.70,298.47,60.018,1449535503,"274151322000087","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,554055.8,554055.8,36,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449535579,838.00
12/07/2015 20:00,2,0.000,ALERT,213.51,302.37,59.954,1449536403,"201051344000645","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,307633.6,307633.6,5465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536405,839.00
12/07/2015 20:00,2,0.000,ALERT,211.70,299.37,59.954,1449536403,"274151322000085","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,581268.7,581268.7,32,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536407,840.00
12/07/2015 20:00,2,0.000,ALERT,213.51,302.07,59.944,1449536403,"201051344000633","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,300479.2,300479.2,5466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536409,841.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.37,59.954,1449536403,"201051344000469","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,301369.3,301369.3,5471,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536411,842.00
12/07/2015 20:00,2,0.000,ALERT,211.70,299.97,59.944,1449536403,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,306336.8,306336.8,10122,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536413,843.00
12/07/2015 20:00,2,0.000,ALERT,211.48,299.67,59.965,1449536403,"274151322000052","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,588792.1,588792.1,32,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536415,844.00
12/07/2015 20:00,2,0.000,ALERT,212.16,300.27,59.996,1449536403,"201051344000585","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,310934.4,310934.4,10131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536416,845.00
12/07/2015 20:00,2,0.000,ALERT,211.93,300.27,59.949,1449536403,"201051344001230","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,309497.9,309497.9,10151,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536418,846.00
12/07/2015 20:00,2,0.000,ALERT,212.38,300.87,59.996,1449536403,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,304246.0,304246.0,10122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536420,847.00
12/07/2015 20:00,2,0.000,ALERT,211.48,299.97,59.954,1449536403,"201051344000955","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,313041.3,313041.3,10120,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536422,848.00
12/07/2015 20:00,2,0.000,ALERT,211.93,298.77,59.928,1449536403,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.27,0.0,0.0,0.000,474848.3,474848.3,32,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536423,849.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.98,59.959,1449536403,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,314961.1,314961.1,5464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536425,850.00
12/07/2015 20:00,2,0.000,ALERT,211.93,300.27,59.959,1449536403,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,311654.3,311654.3,10131,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536427,851.00
12/07/2015 20:00,2,0.000,ALERT,212.16,299.97,59.954,1449536403,"201051344000438","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,313356.1,313356.1,10126,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536429,852.00
12/07/2015 20:00,2,0.000,ALERT,211.93,299.07,59.965,1449536403,"201051344000417","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,307489.4,307489.4,10128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536431,853.00
12/07/2015 20:00,2,0.000,ALERT,211.93,299.97,59.959,1449536403,"274151322000083","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,583321.0,583321.0,32,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536432,854.00
12/07/2015 20:00,2,0.000,ALERT,212.38,299.37,59.991,1449536403,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,619516.6,619516.6,32,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536434,855.00
12/07/2015 20:00,2,0.000,ALERT,213.06,303.28,59.959,1449536403,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,299161.9,299161.9,5463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536436,856.00
12/07/2015 20:00,2,0.000,ALERT,211.70,300.57,59.996,1449536403,"274151322000095","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,612492.7,612492.7,32,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536438,857.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.68,59.965,1449536403,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,299536.7,299536.7,5463,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536440,858.00
12/07/2015 20:00,2,0.000,ALERT,211.70,299.07,59.970,1449536403,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,311437.0,311437.0,10126,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536441,859.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.98,59.944,1449536403,"201051344000458","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,309306.1,309306.1,5463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536443,860.00
12/07/2015 20:00,2,0.000,ALERT,213.51,302.37,59.970,1449536403,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,306230.1,306230.1,5466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536445,861.00
12/07/2015 20:00,2,0.000,ALERT,212.16,299.67,59.975,1449536403,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,313076.4,313076.4,10133,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536447,862.00
12/07/2015 20:00,2,0.000,ALERT,211.93,299.07,59.970,1449536403,"201051344000917","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,310811.6,310811.6,10142,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536449,863.00
12/07/2015 20:00,2,0.000,ALERT,211.93,299.67,59.970,1449536403,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,313893.3,313893.3,10147,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536451,864.00
12/07/2015 20:00,2,0.000,ALERT,211.70,298.47,59.970,1449536403,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,307895.7,307895.7,10129,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536452,865.00
12/07/2015 20:00,2,0.000,ALERT,211.48,299.67,59.975,1449536403,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,566445.5,566445.5,32,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536454,866.00
12/07/2015 20:00,2,0.000,ALERT,212.38,298.77,59.959,1449536403,"274151322000068","219011344069620",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,474722.3,474722.3,32,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536456,867.00
12/07/2015 20:00,2,0.000,ALERT,211.48,299.67,59.975,1449536403,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,304578.5,304578.5,10121,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536458,868.00
12/07/2015 20:00,2,0.000,ALERT,212.61,302.98,60.002,1449536403,"201051344000594","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,310485.4,310485.4,5466,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536460,869.00
12/07/2015 20:00,2,0.000,ALERT,211.70,299.37,59.981,1449536403,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,310840.5,310840.5,10130,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536462,870.00
12/07/2015 20:00,2,0.000,ALERT,211.93,299.37,59.965,1449536403,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,578509.3,578509.3,32,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536463,871.00
12/07/2015 20:00,2,0.000,ALERT,213.29,302.07,59.949,1449536403,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,299621.7,299621.7,5461,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536465,872.00
12/07/2015 20:00,2,0.000,ALERT,211.70,299.37,59.975,1449536403,"201051344001093","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,308935.8,308935.8,10143,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536467,873.00
12/07/2015 20:00,2,0.000,ALERT,212.83,302.37,59.975,1449536403,"201051344000900","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,312716.8,312716.8,5471,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536469,874.00
12/07/2015 20:00,2,0.000,ALERT,213.29,301.77,59.959,1449536403,"201051344000648","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,306401.0,306401.0,5460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536471,875.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.98,59.975,1449536403,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,314004.9,314004.9,5464,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536473,876.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.68,59.975,1449536403,"201051344000983","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,309330.9,309330.9,5464,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536475,877.00
12/07/2015 20:00,2,0.000,ALERT,213.06,302.37,59.965,1449536403,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,304901.9,304901.9,5462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449536476,878.00
12/07/2015 20:00,2,0.000,ALERT,213.51,302.98,59.981,1449536403,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,306865.9,306865.9,5465,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536478,879.00
12/07/2015 20:00,2,0.000,ALERT,211.70,298.77,60.002,1449536403,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,554055.8,554055.8,38,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449536480,880.00
12/07/2015 20:15,2,0.000,ALERT,213.74,302.68,59.991,1449537303,"201051344000645","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,307633.6,307633.6,5467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537305,881.00
12/07/2015 20:15,2,0.000,ALERT,211.93,299.37,59.986,1449537303,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,581268.7,581268.7,34,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537306,882.00
12/07/2015 20:15,2,0.000,ALERT,213.74,302.37,60.028,1449537303,"201051344000633","219011344069620",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,300479.2,300479.2,5468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537308,883.00
12/07/2015 20:15,2,0.000,ALERT,213.06,302.37,59.991,1449537303,"201051344000469","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,301369.3,301369.3,5473,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537310,884.00
12/07/2015 20:15,2,0.000,ALERT,211.93,300.57,59.975,1449537303,"201051344000646","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,306336.8,306336.8,10124,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537312,885.00
