ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 20:15,2,0.000,ALERT,211.25,299.97,59.970,1449537303,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,588792.1,588792.1,34,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537314,886.00
12/07/2015 20:15,2,0.000,ALERT,212.16,300.57,60.023,1449537303,"201051344000585","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,310934.4,310934.4,10133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537316,887.00
12/07/2015 20:15,2,0.000,ALERT,212.16,300.87,59.981,1449537303,"201051344001230","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,309497.9,309497.9,10153,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537317,888.00
12/07/2015 20:15,2,0.000,ALERT,212.61,301.47,59.986,1449537303,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,304246.0,304246.0,10124,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537319,889.00
12/07/2015 20:15,2,0.000,ALERT,211.70,300.27,59.991,1449537303,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,313041.3,313041.3,10122,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537321,890.00
12/07/2015 20:15,2,0.000,ALERT,211.70,298.47,59.981,1449537303,"274151322000094","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,474848.3,474848.3,34,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537323,891.00
12/07/2015 20:15,2,0.000,ALERT,213.29,303.58,59.959,1449537303,"201051344000579","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,314961.1,314961.1,5466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537325,892.00
12/07/2015 20:15,2,0.000,ALERT,212.16,300.87,59.981,1449537303,"201051344000890","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,311654.3,311654.3,10133,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537327,893.00
12/07/2015 20:15,2,0.000,ALERT,212.16,300.27,59.981,1449537303,"201051344000438","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,313356.1,313356.1,10128,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537328,894.00
12/07/2015 20:15,2,0.000,ALERT,212.38,299.67,59.986,1449537303,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,307489.4,307489.4,10130,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537330,895.00
12/07/2015 20:15,2,0.000,ALERT,211.93,300.27,59.986,1449537303,"274151322000083","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,583321.0,583321.0,34,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537332,896.00
12/07/2015 20:15,2,0.000,ALERT,212.38,299.67,59.975,1449537303,"274151322000076","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,619516.6,619516.6,34,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537334,897.00
12/07/2015 20:15,2,0.000,ALERT,213.06,303.28,59.986,1449537303,"201051344000868","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,299161.9,299161.9,5465,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537336,898.00
12/07/2015 20:15,2,0.000,ALERT,211.70,300.57,60.007,1449537303,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,612492.7,612492.7,34,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537337,899.00
12/07/2015 20:15,2,0.000,ALERT,212.83,302.37,59.981,1449537303,"201051344000988","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,299536.7,299536.7,5465,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537339,900.00
12/07/2015 20:15,2,0.000,ALERT,211.93,299.97,59.986,1449537303,"201051344001025","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,311437.0,311437.0,10128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537341,901.00
12/07/2015 20:15,2,0.000,ALERT,213.06,302.68,59.986,1449537303,"201051344000458","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,309306.1,309306.1,5465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537343,902.00
12/07/2015 20:15,2,0.000,ALERT,213.51,302.37,59.986,1449537303,"201051344000853","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,306230.1,306230.1,5468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537345,903.00
12/07/2015 20:15,2,0.000,ALERT,212.38,300.57,59.991,1449537303,"201051344000685","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,313076.4,313076.4,10135,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537346,904.00
12/07/2015 20:15,2,0.000,ALERT,212.38,299.97,59.986,1449537303,"201051344000917","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,310811.6,310811.6,10144,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537348,905.00
12/07/2015 20:15,2,0.000,ALERT,212.38,300.57,59.996,1449537303,"201051344001145","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,313893.3,313893.3,10149,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537350,906.00
12/07/2015 20:15,2,0.000,ALERT,212.16,299.67,59.991,1449537303,"201051344000651","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,307895.7,307895.7,10131,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537352,907.00
12/07/2015 20:15,2,0.000,ALERT,211.48,299.37,59.981,1449537303,"274151322000088","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,566445.5,566445.5,34,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537354,908.00
12/07/2015 20:15,2,0.000,ALERT,212.61,299.07,59.991,1449537303,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,474722.3,474722.3,34,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537356,909.00
12/07/2015 20:15,2,0.000,ALERT,211.70,300.27,59.991,1449537303,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,304578.5,304578.5,10123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537357,910.00
12/07/2015 20:15,2,0.000,ALERT,212.61,302.98,59.986,1449537303,"201051344000594","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,310485.4,310485.4,5468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537359,911.00
12/07/2015 20:15,2,0.000,ALERT,212.16,300.27,59.959,1449537303,"201051344001203","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,310840.5,310840.5,10132,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537361,912.00
12/07/2015 20:15,2,0.000,ALERT,211.70,299.67,59.959,1449537303,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,578509.3,578509.3,34,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537363,913.00
12/07/2015 20:15,2,0.000,ALERT,213.29,301.77,59.991,1449537303,"201051344000867","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,299621.7,299621.7,5463,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537364,914.00
12/07/2015 20:15,2,0.000,ALERT,212.16,300.27,60.002,1449537303,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,308935.8,308935.8,10145,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537366,915.00
12/07/2015 20:15,2,0.000,ALERT,212.83,302.37,60.007,1449537303,"201051344000900","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,312716.8,312716.8,5473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537368,916.00
12/07/2015 20:15,2,0.000,ALERT,213.06,301.47,60.007,1449537303,"201051344000648","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,306401.0,306401.0,5462,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537370,917.00
12/07/2015 20:15,2,0.000,ALERT,213.29,303.28,60.012,1449537303,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,314004.9,314004.9,5466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537372,918.00
12/07/2015 20:15,2,0.000,ALERT,212.83,302.37,59.991,1449537303,"201051344000983","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,309330.9,309330.9,5466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537373,919.00
12/07/2015 20:15,2,0.000,ALERT,213.06,302.37,59.996,1449537303,"201051344001158","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,304901.9,304901.9,5464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449537375,920.00
12/07/2015 20:15,2,0.000,ALERT,213.74,303.28,60.002,1449537303,"201051344000576","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,306865.9,306865.9,5467,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537377,921.00
12/07/2015 20:15,2,0.000,ALERT,211.70,298.47,59.991,1449537303,"274151322000087","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,554055.8,554055.8,40,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449537379,922.00
12/07/2015 20:30,2,0.000,ALERT,213.96,302.98,59.949,1449538203,"201051344000645","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,307633.6,307633.6,5469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538205,923.00
12/07/2015 20:30,2,0.000,ALERT,212.16,299.67,59.949,1449538203,"274151322000085","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,581268.7,581268.7,36,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449538207,924.00
12/07/2015 20:30,2,0.000,ALERT,213.96,302.68,59.944,1449538203,"201051344000633","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,300479.2,300479.2,5470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538208,925.00
12/07/2015 20:30,2,0.000,ALERT,213.51,302.98,59.944,1449538203,"201051344000469","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,301369.3,301369.3,5475,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538210,926.00
12/07/2015 20:30,2,0.000,ALERT,211.70,301.17,59.954,1449538203,"201051344000646","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,306336.8,306336.8,10126,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538212,927.00
12/07/2015 20:30,2,0.000,ALERT,211.48,299.67,59.949,1449538203,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,588792.1,588792.1,36,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538214,928.00
12/07/2015 20:30,2,0.000,ALERT,212.16,301.17,59.954,1449538203,"201051344000585","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,310934.4,310934.4,10135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538216,929.00
12/07/2015 20:30,2,0.000,ALERT,211.93,301.17,59.922,1449538203,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,309497.9,309497.9,10155,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538218,930.00
12/07/2015 20:30,2,0.000,ALERT,212.38,301.77,59.959,1449538203,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,304246.0,304246.0,10126,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538219,931.00
12/07/2015 20:30,2,0.000,ALERT,211.70,301.17,59.970,1449538203,"201051344000955","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,313041.3,313041.3,10124,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449538221,932.00
12/07/2015 20:30,2,0.000,ALERT,211.93,299.07,59.954,1449538203,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,474848.3,474848.3,36,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538223,933.00
12/07/2015 20:30,2,0.000,ALERT,213.51,303.58,59.965,1449538203,"201051344000579","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,314961.1,314961.1,5468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538225,934.00
12/07/2015 20:30,2,0.000,ALERT,211.93,301.47,59.991,1449538203,"201051344000890","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,311654.3,311654.3,10135,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538227,935.00
12/07/2015 20:30,2,0.000,ALERT,211.93,300.87,59.959,1449538203,"201051344000438","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,313356.1,313356.1,10130,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538228,936.00
12/07/2015 20:30,2,0.000,ALERT,212.16,300.57,59.965,1449538203,"201051344000417","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,307489.4,307489.4,10132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538230,937.00
12/07/2015 20:30,2,0.000,ALERT,212.38,300.27,59.959,1449538203,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,583321.0,583321.0,36,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538232,938.00
12/07/2015 20:30,2,0.000,ALERT,212.83,299.67,59.954,1449538203,"274151322000076","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,619516.6,619516.6,36,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538234,939.00
12/07/2015 20:30,2,0.000,ALERT,213.29,303.58,59.933,1449538203,"201051344000868","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,299161.9,299161.9,5467,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538235,940.00
12/07/2015 20:30,2,0.000,ALERT,212.38,301.17,59.959,1449538203,"274151322000095","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,612492.7,612492.7,36,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538237,941.00
12/07/2015 20:30,2,0.000,ALERT,213.29,302.98,59.959,1449538203,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,299536.7,299536.7,5467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538239,942.00
12/07/2015 20:30,2,0.000,ALERT,211.70,299.97,59.970,1449538203,"201051344001025","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,311437.0,311437.0,10130,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538241,943.00
12/07/2015 20:30,2,0.000,ALERT,213.29,303.28,59.970,1449538203,"201051344000458","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,309306.1,309306.1,5467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449538243,944.00
12/07/2015 20:30,2,0.000,ALERT,213.96,303.28,59.970,1449538203,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,306230.1,306230.1,5470,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538245,945.00
12/07/2015 20:30,2,0.000,ALERT,212.38,300.87,59.970,1449538203,"201051344000685","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,313076.4,313076.4,10137,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538247,946.00
12/07/2015 20:30,2,0.000,ALERT,212.16,300.27,59.965,1449538203,"201051344000917","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,310811.6,310811.6,10146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538248,947.00
12/07/2015 20:30,2,0.000,ALERT,212.16,301.17,59.981,1449538203,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,313893.3,313893.3,10151,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538250,948.00
12/07/2015 20:30,2,0.000,ALERT,212.16,300.27,59.975,1449538203,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,307895.7,307895.7,10133,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538252,949.00
12/07/2015 20:30,2,0.000,ALERT,211.70,299.67,59.970,1449538203,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,566445.5,566445.5,36,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538254,950.00
12/07/2015 20:30,2,0.000,ALERT,212.61,299.07,59.970,1449538203,"274151322000068","219011344069620",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,474722.3,474722.3,36,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538256,951.00
12/07/2015 20:30,2,0.000,ALERT,211.70,300.87,59.975,1449538203,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,304578.5,304578.5,10125,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538257,952.00
12/07/2015 20:30,2,0.000,ALERT,213.06,303.88,59.959,1449538203,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,310485.4,310485.4,5470,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538259,953.00
12/07/2015 20:30,2,0.000,ALERT,211.93,300.57,59.949,1449538203,"201051344001203","219011344069620",0.00,1.50,0,298.17,303.88,0.0,0.0,0.000,310840.5,310840.5,10134,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538261,954.00
12/07/2015 20:30,2,0.000,ALERT,212.16,299.97,60.002,1449538203,"274151322000054","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,578509.3,578509.3,36,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538263,955.00
12/07/2015 20:30,2,0.000,ALERT,213.96,302.98,60.012,1449538203,"201051344000867","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,299621.7,299621.7,5465,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538264,956.00
12/07/2015 20:30,2,0.000,ALERT,211.93,300.87,59.970,1449538203,"201051344001093","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,308935.8,308935.8,10147,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538266,957.00
12/07/2015 20:30,2,0.000,ALERT,213.51,303.28,59.938,1449538203,"201051344000900","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,312716.8,312716.8,5475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538268,958.00
12/07/2015 20:30,2,0.000,ALERT,213.74,302.37,59.928,1449538203,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,306401.0,306401.0,5464,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538270,959.00
12/07/2015 20:30,2,0.000,ALERT,213.51,303.88,59.981,1449538203,"201051344000569","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,314004.9,314004.9,5468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538272,960.00
12/07/2015 20:30,2,0.000,ALERT,213.51,303.88,60.023,1449538203,"201051344000983","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,309330.9,309330.9,5468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538273,961.00
12/07/2015 20:30,2,0.000,ALERT,213.51,303.28,59.949,1449538203,"201051344001158","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,304901.9,304901.9,5466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538275,962.00
12/07/2015 20:30,2,0.000,ALERT,213.96,303.88,59.981,1449538203,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,306865.9,306865.9,5469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538277,963.00
12/07/2015 20:30,2,0.000,ALERT,212.16,298.77,59.949,1449538203,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,554055.8,554055.8,42,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449538279,964.00
12/07/2015 20:45,2,0.000,ALERT,214.19,303.58,59.959,1449539104,"201051344000645","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,307633.6,307633.6,5471,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539106,965.00
12/07/2015 20:45,2,0.000,ALERT,212.61,300.57,59.954,1449539104,"274151322000085","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,581268.7,581268.7,38,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539108,966.00
12/07/2015 20:45,2,0.000,ALERT,214.19,303.28,59.959,1449539104,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,300479.2,300479.2,5472,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539110,967.00
12/07/2015 20:45,2,0.000,ALERT,213.74,303.28,59.944,1449539104,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,301369.3,301369.3,5477,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539111,968.00
12/07/2015 20:45,2,0.000,ALERT,212.38,301.17,59.959,1449539104,"201051344000646","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,306336.8,306336.8,10128,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539113,969.00
12/07/2015 20:45,2,0.000,ALERT,212.16,300.57,59.949,1449539104,"274151322000052","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,588792.1,588792.1,38,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539115,970.00
12/07/2015 20:45,2,0.000,ALERT,212.83,301.77,59.996,1449539104,"201051344000585","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,310934.4,310934.4,10137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539117,971.00
12/07/2015 20:45,2,0.000,ALERT,212.61,301.77,59.965,1449539104,"201051344001230","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,309497.9,309497.9,10157,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539119,972.00
12/07/2015 20:45,2,0.000,ALERT,213.06,302.68,59.965,1449539104,"201051344000582","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,304246.0,304246.0,10128,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539121,973.00
12/07/2015 20:45,2,0.000,ALERT,212.38,301.77,59.965,1449539104,"201051344000955","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,313041.3,313041.3,10126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539122,974.00
12/07/2015 20:45,2,0.000,ALERT,212.16,299.37,59.959,1449539104,"274151322000094","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,474848.3,474848.3,38,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539124,975.00
12/07/2015 20:45,2,0.000,ALERT,213.29,303.58,59.954,1449539104,"201051344000579","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,314961.1,314961.1,5470,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539126,976.00
12/07/2015 20:45,2,0.000,ALERT,212.38,301.77,59.938,1449539104,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,311654.3,311654.3,10137,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539128,977.00
12/07/2015 20:45,2,0.000,ALERT,212.83,301.47,59.970,1449539104,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,313356.1,313356.1,10132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539130,978.00
12/07/2015 20:45,2,0.000,ALERT,212.61,300.87,59.928,1449539104,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,307489.4,307489.4,10134,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539131,979.00
12/07/2015 20:45,2,0.000,ALERT,212.16,299.97,59.949,1449539104,"274151322000083","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,583321.0,583321.0,38,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539133,980.00
12/07/2015 20:45,2,0.000,ALERT,212.83,299.97,59.986,1449539104,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,619516.6,619516.6,38,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539135,981.00
12/07/2015 20:45,2,0.000,ALERT,213.51,303.88,59.959,1449539104,"201051344000868","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,299161.9,299161.9,5469,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539137,982.00
12/07/2015 20:45,2,0.000,ALERT,212.16,300.87,59.975,1449539104,"274151322000095","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,612492.7,612492.7,38,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539139,983.00
12/07/2015 20:45,2,0.000,ALERT,213.29,302.98,59.970,1449539104,"201051344000988","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,299536.7,299536.7,5469,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539140,984.00
12/07/2015 20:45,2,0.000,ALERT,212.38,300.57,59.965,1449539104,"201051344001025","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,311437.0,311437.0,10132,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539142,985.00
12/07/2015 20:45,2,0.000,ALERT,213.51,303.58,59.975,1449539104,"201051344000458","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,309306.1,309306.1,5469,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539144,986.00
12/07/2015 20:45,2,0.000,ALERT,213.96,302.98,59.954,1449539104,"201051344000853","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,306230.1,306230.1,5472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539146,987.00
12/07/2015 20:45,2,0.000,ALERT,213.06,301.47,59.970,1449539104,"201051344000685","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,313076.4,313076.4,10139,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539148,988.00
12/07/2015 20:45,2,0.000,ALERT,212.83,301.47,59.970,1449539104,"201051344000917","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,310811.6,310811.6,10148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539150,989.00
12/07/2015 20:45,2,0.000,ALERT,212.61,301.17,59.959,1449539104,"201051344001145","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,313893.3,313893.3,10153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539152,990.00
12/07/2015 20:45,2,0.000,ALERT,212.61,300.87,59.970,1449539104,"201051344000651","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,307895.7,307895.7,10135,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539153,991.00
12/07/2015 20:45,2,0.000,ALERT,211.93,299.97,59.922,1449539104,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,566445.5,566445.5,38,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539155,992.00
12/07/2015 20:45,2,0.000,ALERT,212.61,299.07,59.954,1449539104,"274151322000068","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,474722.3,474722.3,38,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539157,993.00
12/07/2015 20:45,2,0.000,ALERT,212.38,301.77,59.959,1449539104,"201051344001135","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,304578.5,304578.5,10127,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539159,994.00
12/07/2015 20:45,2,0.000,ALERT,213.06,303.28,59.965,1449539104,"201051344000594","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,310485.4,310485.4,5472,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539161,995.00
12/07/2015 20:45,2,0.000,ALERT,212.61,301.17,59.970,1449539104,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,310840.5,310840.5,10136,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539162,996.00
12/07/2015 20:45,2,0.000,ALERT,211.93,300.27,59.965,1449539104,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,578509.3,578509.3,38,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539164,997.00
12/07/2015 20:45,2,0.000,ALERT,213.74,302.68,59.970,1449539104,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,299621.7,299621.7,5467,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539166,998.00
12/07/2015 20:45,2,0.000,ALERT,212.61,301.47,59.970,1449539104,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,308935.8,308935.8,10149,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539168,999.00
12/07/2015 20:45,2,0.000,ALERT,213.29,302.98,59.975,1449539104,"201051344000900","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,312716.8,312716.8,5477,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539169,1000.00
12/07/2015 20:45,2,0.000,ALERT,213.74,302.37,59.970,1449539104,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,306401.0,306401.0,5466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539171,1001.00
12/07/2015 20:45,2,0.000,ALERT,213.51,303.88,59.975,1449539104,"201051344000569","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,314004.9,314004.9,5470,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539173,1002.00
12/07/2015 20:45,2,0.000,ALERT,213.29,303.28,59.975,1449539104,"201051344000983","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,309330.9,309330.9,5470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539175,1003.00
12/07/2015 20:45,2,0.000,ALERT,213.51,302.98,59.975,1449539104,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,304901.9,304901.9,5468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539177,1004.00
12/07/2015 20:45,2,0.000,ALERT,213.96,303.58,59.975,1449539104,"201051344000576","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,306865.9,306865.9,5471,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449539179,1005.00
12/07/2015 20:45,2,0.000,ALERT,212.38,299.37,59.928,1449539104,"274151322000087","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,554055.8,554055.8,44,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449539180,1006.00
12/07/2015 21:00,2,0.000,ALERT,214.19,303.88,59.991,1449540004,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,307633.6,307633.6,5473,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540006,1007.00
12/07/2015 21:00,2,0.000,ALERT,212.38,300.87,59.991,1449540004,"274151322000085","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,581268.7,581268.7,40,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540008,1008.00
12/07/2015 21:00,2,0.000,ALERT,214.41,303.58,60.007,1449540004,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,300479.2,300479.2,5474,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540010,1009.00
12/07/2015 21:00,2,0.000,ALERT,213.96,303.88,59.965,1449540004,"201051344000469","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,301369.3,301369.3,5479,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540011,1010.00
12/07/2015 21:00,2,0.000,ALERT,212.61,301.77,60.012,1449540004,"201051344000646","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,306336.8,306336.8,10130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540013,1011.00
12/07/2015 21:00,2,0.000,ALERT,211.93,300.27,60.007,1449540004,"274151322000052","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,588792.1,588792.1,40,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540015,1012.00
12/07/2015 21:00,2,0.000,ALERT,213.06,302.37,60.007,1449540004,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,310934.4,310934.4,10139,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540017,1013.00
12/07/2015 21:00,2,0.000,ALERT,212.61,302.37,60.018,1449540004,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,309497.9,309497.9,10159,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540019,1014.00
12/07/2015 21:00,2,0.000,ALERT,213.29,303.28,60.012,1449540004,"201051344000582","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,304246.0,304246.0,10130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540020,1015.00
12/07/2015 21:00,2,0.000,ALERT,212.38,302.07,60.007,1449540004,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,313041.3,313041.3,10128,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540022,1016.00
12/07/2015 21:00,2,0.000,ALERT,212.16,299.97,60.012,1449540004,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,474848.3,474848.3,40,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540024,1017.00
12/07/2015 21:00,2,0.000,ALERT,213.74,304.78,60.023,1449540004,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,314961.1,314961.1,5472,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540026,1018.00
12/07/2015 21:00,2,0.000,ALERT,212.61,302.07,60.023,1449540004,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,311654.3,311654.3,10139,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540028,1019.00
12/07/2015 21:00,2,0.000,ALERT,212.83,301.77,60.023,1449540004,"201051344000438","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313356.1,313356.1,10134,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540030,1020.00
12/07/2015 21:00,2,0.000,ALERT,213.06,301.17,60.023,1449540004,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,307489.4,307489.4,10136,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540031,1021.00
12/07/2015 21:00,2,0.000,ALERT,212.38,300.57,60.007,1449540004,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,583321.0,583321.0,40,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540033,1022.00
12/07/2015 21:00,2,0.000,ALERT,212.83,300.57,60.002,1449540004,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,619516.6,619516.6,40,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540035,1023.00
12/07/2015 21:00,2,0.000,ALERT,213.74,304.78,60.002,1449540004,"201051344000868","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,299161.9,299161.9,5471,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540037,1024.00
12/07/2015 21:00,2,0.000,ALERT,212.38,301.47,60.002,1449540004,"274151322000095","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,612492.7,612492.7,40,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540039,1025.00
12/07/2015 21:00,2,0.000,ALERT,213.74,303.88,60.012,1449540004,"201051344000988","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,299536.7,299536.7,5471,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540040,1026.00
12/07/2015 21:00,2,0.000,ALERT,212.61,300.87,60.002,1449540004,"201051344001025","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,311437.0,311437.0,10134,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540042,1027.00
12/07/2015 21:00,2,0.000,ALERT,213.74,304.18,60.002,1449540004,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,309306.1,309306.1,5471,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540044,1028.00
12/07/2015 21:00,2,0.000,ALERT,214.41,303.88,60.002,1449540004,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,306230.1,306230.1,5474,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540046,1029.00
12/07/2015 21:00,2,0.000,ALERT,213.06,301.77,60.002,1449540004,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,313076.4,313076.4,10141,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540048,1030.00
12/07/2015 21:00,2,0.000,ALERT,213.06,301.47,60.007,1449540004,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,310811.6,310811.6,10150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540050,1031.00
12/07/2015 21:00,2,0.000,ALERT,213.06,302.07,59.996,1449540004,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,313893.3,313893.3,10155,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540051,1032.00
