ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 21:00,2,0.000,ALERT,212.83,300.87,59.986,1449540004,"201051344000651","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,307895.7,307895.7,10137,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540053,1033.00
12/07/2015 21:00,2,0.000,ALERT,212.16,300.27,59.986,1449540004,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,566445.5,566445.5,40,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540055,1034.00
12/07/2015 21:00,2,0.000,ALERT,213.06,299.67,60.002,1449540004,"274151322000068","219011344069620",0.00,3.00,0,297.87,300.87,0.0,0.0,0.000,474722.3,474722.3,40,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540057,1035.00
12/07/2015 21:00,2,0.000,ALERT,212.38,301.77,59.975,1449540004,"201051344001135","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,304578.5,304578.5,10129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540058,1036.00
12/07/2015 21:00,2,0.000,ALERT,213.51,304.48,59.986,1449540004,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,310485.4,310485.4,5474,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540060,1037.00
12/07/2015 21:00,2,0.000,ALERT,212.83,301.47,59.949,1449540004,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,310840.5,310840.5,10138,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540062,1038.00
12/07/2015 21:00,2,0.000,ALERT,212.38,301.17,59.970,1449540004,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,578509.3,578509.3,40,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540064,1039.00
12/07/2015 21:00,2,0.000,ALERT,214.19,303.88,59.975,1449540004,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,299621.7,299621.7,5469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540066,1040.00
12/07/2015 21:00,2,0.000,ALERT,212.83,301.77,59.949,1449540004,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,308935.8,308935.8,10151,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540068,1041.00
12/07/2015 21:00,2,0.000,ALERT,213.51,303.58,59.928,1449540004,"201051344000900","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,312716.8,312716.8,5479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540069,1042.00
12/07/2015 21:00,2,0.000,ALERT,214.19,303.58,59.975,1449540004,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,306401.0,306401.0,5468,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540071,1043.00
12/07/2015 21:00,2,0.000,ALERT,213.96,304.78,59.975,1449540004,"201051344000569","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,314004.9,314004.9,5472,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540073,1044.00
12/07/2015 21:00,2,0.000,ALERT,213.74,304.18,59.981,1449540004,"201051344000983","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,309330.9,309330.9,5472,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540075,1045.00
12/07/2015 21:00,2,0.000,ALERT,213.96,304.18,59.970,1449540004,"201051344001158","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,304901.9,304901.9,5470,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540076,1046.00
12/07/2015 21:00,2,0.000,ALERT,214.41,304.78,59.975,1449540004,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,306865.9,306865.9,5473,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540078,1047.00
12/07/2015 21:00,2,0.000,ALERT,212.38,300.27,59.970,1449540004,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,554055.8,554055.8,46,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540080,1048.00
12/07/2015 21:15,2,0.000,ALERT,213.96,303.88,59.986,1449540903,"201051344000645","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,307633.6,307633.6,5475,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540905,1049.00
12/07/2015 21:15,2,0.000,ALERT,212.83,301.17,59.981,1449540903,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,581268.7,581268.7,42,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540907,1050.00
12/07/2015 21:15,2,0.000,ALERT,214.19,303.58,60.002,1449540903,"201051344000633","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,300479.2,300479.2,5476,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540909,1051.00
12/07/2015 21:15,2,0.000,ALERT,213.51,303.58,59.981,1449540903,"201051344000469","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,301369.3,301369.3,5481,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540910,1052.00
12/07/2015 21:15,2,0.000,ALERT,212.61,301.47,59.981,1449540903,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,306336.8,306336.8,10132,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540912,1053.00
12/07/2015 21:15,2,0.000,ALERT,212.61,301.17,59.986,1449540903,"274151322000052","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,588792.1,588792.1,42,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540914,1054.00
12/07/2015 21:15,2,0.000,ALERT,213.06,301.77,59.959,1449540903,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,310934.4,310934.4,10141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540916,1055.00
12/07/2015 21:15,2,0.000,ALERT,213.06,302.07,59.975,1449540903,"201051344001230","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,309497.9,309497.9,10161,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540918,1056.00
12/07/2015 21:15,2,0.000,ALERT,213.51,302.68,59.975,1449540903,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,304246.0,304246.0,10132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540919,1057.00
12/07/2015 21:15,2,0.000,ALERT,212.61,301.77,59.970,1449540903,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,313041.3,313041.3,10130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540921,1058.00
12/07/2015 21:15,2,0.000,ALERT,212.83,300.57,59.938,1449540903,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,474848.3,474848.3,42,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540923,1059.00
12/07/2015 21:15,2,0.000,ALERT,213.74,304.48,59.975,1449540903,"201051344000579","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,314961.1,314961.1,5474,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540925,1060.00
12/07/2015 21:15,2,0.000,ALERT,212.83,302.07,59.981,1449540903,"201051344000890","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,311654.3,311654.3,10141,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540927,1061.00
12/07/2015 21:15,2,0.000,ALERT,212.83,301.47,59.981,1449540903,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,313356.1,313356.1,10136,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540928,1062.00
12/07/2015 21:15,2,0.000,ALERT,213.06,301.17,59.975,1449540903,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,307489.4,307489.4,10138,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540930,1063.00
12/07/2015 21:15,2,0.000,ALERT,212.83,301.47,59.970,1449540903,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,583321.0,583321.0,42,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540932,1064.00
12/07/2015 21:15,2,0.000,ALERT,213.29,301.47,59.970,1449540903,"274151322000076","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,619516.6,619516.6,42,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540934,1065.00
12/07/2015 21:15,2,0.000,ALERT,213.51,304.48,59.981,1449540903,"201051344000868","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,299161.9,299161.9,5473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540936,1066.00
12/07/2015 21:15,2,0.000,ALERT,212.83,302.07,59.959,1449540903,"274151322000095","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,612492.7,612492.7,42,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540937,1067.00
12/07/2015 21:15,2,0.000,ALERT,213.29,303.28,59.981,1449540903,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,299536.7,299536.7,5473,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540939,1068.00
12/07/2015 21:15,2,0.000,ALERT,212.61,300.87,59.981,1449540903,"201051344001025","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,311437.0,311437.0,10136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540941,1069.00
12/07/2015 21:15,2,0.000,ALERT,213.51,303.88,59.981,1449540903,"201051344000458","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,309306.1,309306.1,5473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540943,1070.00
12/07/2015 21:15,2,0.000,ALERT,213.96,303.28,59.975,1449540903,"201051344000853","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,306230.1,306230.1,5476,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540945,1071.00
12/07/2015 21:15,2,0.000,ALERT,213.29,301.77,59.975,1449540903,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,313076.4,313076.4,10143,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540946,1072.00
12/07/2015 21:15,2,0.000,ALERT,213.06,300.87,59.975,1449540903,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,310811.6,310811.6,10152,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540948,1073.00
12/07/2015 21:15,2,0.000,ALERT,213.29,301.77,59.970,1449540903,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,313893.3,313893.3,10157,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540950,1074.00
12/07/2015 21:15,2,0.000,ALERT,213.06,300.87,59.970,1449540903,"201051344000651","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,307895.7,307895.7,10139,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540952,1075.00
12/07/2015 21:15,2,0.000,ALERT,212.38,301.17,59.970,1449540903,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,566445.5,566445.5,42,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540954,1076.00
12/07/2015 21:15,2,0.000,ALERT,213.29,300.57,59.965,1449540903,"274151322000068","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,474722.3,474722.3,42,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540955,1077.00
12/07/2015 21:15,2,0.000,ALERT,212.61,301.47,59.970,1449540903,"201051344001135","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,304578.5,304578.5,10131,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540957,1078.00
12/07/2015 21:15,2,0.000,ALERT,213.06,303.88,59.938,1449540903,"201051344000594","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,310485.4,310485.4,5476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540959,1079.00
12/07/2015 21:15,2,0.000,ALERT,213.06,301.17,59.986,1449540903,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,310840.5,310840.5,10140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540961,1080.00
12/07/2015 21:15,2,0.000,ALERT,212.61,301.17,59.959,1449540903,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,578509.3,578509.3,42,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540962,1081.00
12/07/2015 21:15,2,0.000,ALERT,213.74,302.98,59.965,1449540903,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,299621.7,299621.7,5471,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540964,1082.00
12/07/2015 21:15,2,0.000,ALERT,213.06,301.47,59.954,1449540903,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,308935.8,308935.8,10153,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449540966,1083.00
12/07/2015 21:15,2,0.000,ALERT,213.29,303.28,59.965,1449540903,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,312716.8,312716.8,5481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540968,1084.00
12/07/2015 21:15,2,0.000,ALERT,213.74,302.98,59.965,1449540903,"201051344000648","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,306401.0,306401.0,5470,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540970,1085.00
12/07/2015 21:15,2,0.000,ALERT,213.51,303.88,59.965,1449540903,"201051344000569","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,314004.9,314004.9,5474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540972,1086.00
12/07/2015 21:15,2,0.000,ALERT,213.29,303.58,59.954,1449540903,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,309330.9,309330.9,5474,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540974,1087.00
12/07/2015 21:15,2,0.000,ALERT,213.51,303.28,59.959,1449540903,"201051344001158","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,304901.9,304901.9,5472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540975,1088.00
12/07/2015 21:15,2,0.000,ALERT,213.96,304.18,59.959,1449540903,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,306865.9,306865.9,5475,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540977,1089.00
12/07/2015 21:15,2,0.000,ALERT,212.83,300.87,59.944,1449540903,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,554055.8,554055.8,48,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449540979,1090.00
12/07/2015 21:30,2,0.000,ALERT,213.74,303.28,59.986,1449541804,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,307633.6,307633.6,5477,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541806,1091.00
12/07/2015 21:30,2,0.000,ALERT,212.61,301.77,59.981,1449541804,"274151322000085","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,581268.7,581268.7,44,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541808,1092.00
12/07/2015 21:30,2,0.000,ALERT,213.96,302.98,59.996,1449541804,"201051344000633","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,300479.2,300479.2,5478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541810,1093.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.98,59.991,1449541804,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,301369.3,301369.3,5483,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541812,1094.00
12/07/2015 21:30,2,0.000,ALERT,213.06,302.37,59.965,1449541804,"201051344000646","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,306336.8,306336.8,10134,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541814,1095.00
12/07/2015 21:30,2,0.000,ALERT,212.38,301.77,59.996,1449541804,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,588792.1,588792.1,44,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541815,1096.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.68,59.996,1449541804,"201051344000585","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,310934.4,310934.4,10143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541817,1097.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.98,59.991,1449541804,"201051344001230","219011344069620",0.00,2.00,0,300.27,305.98,0.0,0.0,0.000,309497.9,309497.9,10163,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541819,1098.00
12/07/2015 21:30,2,0.000,ALERT,213.74,303.28,59.991,1449541804,"201051344000582","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,304246.0,304246.0,10134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541821,1099.00
12/07/2015 21:30,2,0.000,ALERT,213.06,302.68,60.039,1449541804,"201051344000955","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,313041.3,313041.3,10132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541822,1100.00
12/07/2015 21:30,2,0.000,ALERT,212.61,301.47,59.996,1449541804,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,474848.3,474848.3,44,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541824,1101.00
12/07/2015 21:30,2,0.000,ALERT,213.29,303.58,59.991,1449541804,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,314961.1,314961.1,5476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541826,1102.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.98,60.002,1449541804,"201051344000890","219011344069620",0.00,2.50,0,300.27,306.88,0.0,0.0,0.000,311654.3,311654.3,10143,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541828,1103.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.37,59.996,1449541804,"201051344000438","219011344069620",0.00,1.50,0,299.67,305.98,0.0,0.0,0.000,313356.1,313356.1,10138,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541830,1104.00
12/07/2015 21:30,2,0.000,ALERT,213.51,302.07,60.034,1449541804,"201051344000417","219011344069620",0.00,2.00,0,299.07,305.08,0.0,0.0,0.000,307489.4,307489.4,10140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541831,1105.00
12/07/2015 21:30,2,0.000,ALERT,212.83,302.37,59.991,1449541804,"274151322000083","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,583321.0,583321.0,44,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541833,1106.00
12/07/2015 21:30,2,0.000,ALERT,213.06,301.77,60.002,1449541804,"274151322000076","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,619516.6,619516.6,44,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541835,1107.00
12/07/2015 21:30,2,0.000,ALERT,213.29,303.58,60.012,1449541804,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,299161.9,299161.9,5475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541837,1108.00
12/07/2015 21:30,2,0.000,ALERT,212.61,302.37,60.002,1449541804,"274151322000095","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,612492.7,612492.7,44,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541839,1109.00
12/07/2015 21:30,2,0.000,ALERT,212.83,302.68,60.007,1449541804,"201051344000988","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,299536.7,299536.7,5475,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541840,1110.00
12/07/2015 21:30,2,0.000,ALERT,212.83,301.77,60.012,1449541804,"201051344001025","219011344069620",0.00,1.50,0,299.07,305.98,0.0,0.0,0.000,311437.0,311437.0,10138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541842,1111.00
12/07/2015 21:30,2,0.000,ALERT,213.06,303.28,60.018,1449541804,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,309306.1,309306.1,5475,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541844,1112.00
12/07/2015 21:30,2,0.000,ALERT,213.74,302.98,60.007,1449541804,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,306230.1,306230.1,5478,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541846,1113.00
12/07/2015 21:30,2,0.000,ALERT,213.74,302.68,60.018,1449541804,"201051344000685","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,313076.4,313076.4,10145,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541848,1114.00
12/07/2015 21:30,2,0.000,ALERT,213.29,301.77,60.012,1449541804,"201051344000917","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,310811.6,310811.6,10154,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541849,1115.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.37,60.028,1449541804,"201051344001145","219011344069620",0.00,2.00,0,299.97,306.58,0.0,0.0,0.000,313893.3,313893.3,10159,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541851,1116.00
12/07/2015 21:30,2,0.000,ALERT,213.51,302.07,60.023,1449541804,"201051344000651","219011344069620",0.00,0.50,0,299.37,305.08,0.0,0.0,0.000,307895.7,307895.7,10141,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541853,1117.00
12/07/2015 21:30,2,0.000,ALERT,212.16,301.17,60.012,1449541804,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,566445.5,566445.5,44,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541855,1118.00
12/07/2015 21:30,2,0.000,ALERT,213.51,300.87,60.034,1449541804,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,474722.3,474722.3,44,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541857,1119.00
12/07/2015 21:30,2,0.000,ALERT,213.06,302.98,60.039,1449541804,"201051344001135","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,304578.5,304578.5,10133,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541858,1120.00
12/07/2015 21:30,2,0.000,ALERT,212.83,303.58,60.012,1449541804,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,310485.4,310485.4,5478,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541860,1121.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.37,60.028,1449541804,"201051344001203","219011344069620",0.00,1.50,0,299.67,307.18,0.0,0.0,0.000,310840.5,310840.5,10142,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541862,1122.00
12/07/2015 21:30,2,0.000,ALERT,212.61,301.77,60.012,1449541804,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,578509.3,578509.3,44,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541864,1123.00
12/07/2015 21:30,2,0.000,ALERT,213.51,302.68,60.007,1449541804,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,299621.7,299621.7,5473,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541866,1124.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.68,60.018,1449541804,"201051344001093","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,308935.8,308935.8,10155,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541868,1125.00
12/07/2015 21:30,2,0.000,ALERT,213.06,303.28,60.034,1449541804,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,312716.8,312716.8,5483,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541869,1126.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.37,60.012,1449541804,"201051344000648","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,306401.0,306401.0,5472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449541871,1127.00
12/07/2015 21:30,2,0.000,ALERT,213.06,303.58,60.012,1449541804,"201051344000569","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,314004.9,314004.9,5476,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541873,1128.00
12/07/2015 21:30,2,0.000,ALERT,213.06,303.28,60.007,1449541804,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,309330.9,309330.9,5476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541875,1129.00
12/07/2015 21:30,2,0.000,ALERT,213.29,302.68,60.039,1449541804,"201051344001158","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,304901.9,304901.9,5474,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541876,1130.00
12/07/2015 21:30,2,0.000,ALERT,213.74,303.58,60.007,1449541804,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,306865.9,306865.9,5477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541878,1131.00
12/07/2015 21:30,2,0.000,ALERT,212.61,300.27,60.002,1449541804,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,554055.8,554055.8,50,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449541880,1132.00
12/07/2015 21:45,2,0.000,ALERT,214.19,304.18,60.002,1449542703,"201051344000645","219011344069620",0.00,2.50,0,301.17,306.88,0.0,0.0,0.000,307633.6,307633.6,5479,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542705,1133.00
12/07/2015 21:45,2,0.000,ALERT,213.06,302.37,59.986,1449542703,"274151322000085","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,581268.7,581268.7,46,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542707,1134.00
12/07/2015 21:45,2,0.000,ALERT,214.19,303.88,59.991,1449542703,"201051344000633","219011344069620",0.00,1.50,0,299.37,306.58,0.0,0.0,0.000,300479.2,300479.2,5480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542709,1135.00
12/07/2015 21:45,2,0.000,ALERT,213.74,304.18,59.991,1449542703,"201051344000469","219011344069620",0.00,1.50,0,299.97,306.58,0.0,0.0,0.000,301369.3,301369.3,5485,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542711,1136.00
12/07/2015 21:45,2,0.000,ALERT,213.06,302.68,59.981,1449542703,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,306336.8,306336.8,10136,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542713,1137.00
12/07/2015 21:45,2,0.000,ALERT,212.61,301.47,59.959,1449542703,"274151322000052","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,588792.1,588792.1,46,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542714,1138.00
12/07/2015 21:45,2,0.000,ALERT,213.51,302.98,59.986,1449542703,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,310934.4,310934.4,10145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542716,1139.00
12/07/2015 21:45,2,0.000,ALERT,213.29,302.98,59.986,1449542703,"201051344001230","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,309497.9,309497.9,10165,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542718,1140.00
12/07/2015 21:45,2,0.000,ALERT,213.74,303.58,59.959,1449542703,"201051344000582","219011344069620",0.00,1.50,0,301.77,304.78,0.0,0.0,0.000,304246.0,304246.0,10136,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542720,1141.00
12/07/2015 21:45,2,0.000,ALERT,213.06,302.98,59.981,1449542703,"201051344000955","219011344069620",0.00,2.00,0,300.87,303.88,0.0,0.0,0.000,313041.3,313041.3,10134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542722,1142.00
12/07/2015 21:45,2,0.000,ALERT,213.06,301.47,59.986,1449542703,"274151322000094","219011344069620",0.00,1.50,0,299.97,302.68,0.0,0.0,0.000,474848.3,474848.3,46,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542723,1143.00
12/07/2015 21:45,2,0.000,ALERT,213.51,304.48,59.991,1449542703,"201051344000579","219011344069620",0.00,2.50,0,301.77,307.78,0.0,0.0,0.000,314961.1,314961.1,5478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542725,1144.00
12/07/2015 21:45,2,0.000,ALERT,213.29,303.28,59.981,1449542703,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,311654.3,311654.3,10145,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542727,1145.00
12/07/2015 21:45,2,0.000,ALERT,213.29,302.68,59.981,1449542703,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,313356.1,313356.1,10140,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542729,1146.00
12/07/2015 21:45,2,0.000,ALERT,213.29,302.07,59.986,1449542703,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,307489.4,307489.4,10142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542731,1147.00
12/07/2015 21:45,2,0.000,ALERT,212.83,302.37,59.986,1449542703,"274151322000083","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,583321.0,583321.0,46,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542732,1148.00
12/07/2015 21:45,2,0.000,ALERT,213.29,301.47,59.965,1449542703,"274151322000076","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,619516.6,619516.6,46,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542734,1149.00
12/07/2015 21:45,2,0.000,ALERT,213.51,304.78,59.975,1449542703,"201051344000868","219011344069620",0.00,2.00,0,301.77,307.78,0.0,0.0,0.000,299161.9,299161.9,5477,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542736,1150.00
12/07/2015 21:45,2,0.000,ALERT,212.83,302.68,59.981,1449542703,"274151322000095","219011344069620",0.00,1.50,0,301.47,304.18,0.0,0.0,0.000,612492.7,612492.7,46,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542738,1151.00
12/07/2015 21:45,2,0.000,ALERT,213.51,303.58,59.986,1449542703,"201051344000988","219011344069620",0.00,2.50,0,298.77,306.58,0.0,0.0,0.000,299536.7,299536.7,5477,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542740,1152.00
12/07/2015 21:45,2,0.000,ALERT,213.06,302.07,59.991,1449542703,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,311437.0,311437.0,10140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542742,1153.00
12/07/2015 21:45,2,0.000,ALERT,213.51,304.18,59.991,1449542703,"201051344000458","219011344069620",0.00,3.30,0,301.47,307.48,0.0,0.0,0.000,309306.1,309306.1,5477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542743,1154.00
12/07/2015 21:45,2,0.000,ALERT,213.96,303.88,59.996,1449542703,"201051344000853","219011344069620",0.00,2.00,0,301.17,306.88,0.0,0.0,0.000,306230.1,306230.1,5480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542745,1155.00
12/07/2015 21:45,2,0.000,ALERT,213.74,302.98,60.034,1449542703,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,313076.4,313076.4,10147,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542747,1156.00
12/07/2015 21:45,2,0.000,ALERT,213.29,302.07,59.981,1449542703,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,310811.6,310811.6,10156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542749,1157.00
12/07/2015 21:45,2,0.000,ALERT,213.51,303.28,60.023,1449542703,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,313893.3,313893.3,10161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542751,1158.00
12/07/2015 21:45,2,0.000,ALERT,213.51,302.37,59.970,1449542703,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,307895.7,307895.7,10143,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542752,1159.00
12/07/2015 21:45,2,0.000,ALERT,212.38,301.77,59.981,1449542703,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,566445.5,566445.5,46,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542754,1160.00
12/07/2015 21:45,2,0.000,ALERT,213.51,301.17,59.986,1449542703,"274151322000068","219011344069620",0.00,3.30,0,299.67,302.37,0.0,0.0,0.000,474722.3,474722.3,46,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542756,1161.00
12/07/2015 21:45,2,0.000,ALERT,213.06,302.98,59.986,1449542703,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,304578.5,304578.5,10135,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542758,1162.00
12/07/2015 21:45,2,0.000,ALERT,213.06,303.88,59.986,1449542703,"201051344000594","219011344069620",0.00,2.00,0,301.17,307.18,0.0,0.0,0.000,310485.4,310485.4,5480,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542759,1163.00
12/07/2015 21:45,2,0.000,ALERT,213.29,302.68,59.991,1449542703,"201051344001203","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,310840.5,310840.5,10144,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542761,1164.00
12/07/2015 21:45,2,0.000,ALERT,212.83,301.77,60.023,1449542703,"274151322000054","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,578509.3,578509.3,46,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542763,1165.00
12/07/2015 21:45,2,0.000,ALERT,213.51,303.28,59.991,1449542703,"201051344000867","219011344069620",0.00,3.00,0,300.57,307.18,0.0,0.0,0.000,299621.7,299621.7,5475,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449542765,1166.00
12/07/2015 21:45,2,0.000,ALERT,213.29,302.98,59.991,1449542703,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,308935.8,308935.8,10157,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542767,1167.00
12/07/2015 21:45,2,0.000,ALERT,213.29,303.58,59.991,1449542703,"201051344000900","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,312716.8,312716.8,5485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542768,1168.00
12/07/2015 21:45,2,0.000,ALERT,213.51,302.98,59.986,1449542703,"201051344000648","219011344069620",0.00,1.50,0,300.27,306.88,0.0,0.0,0.000,306401.0,306401.0,5474,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542770,1169.00
12/07/2015 21:45,2,0.000,ALERT,213.51,304.48,60.007,1449542703,"201051344000569","219011344069620",0.00,2.50,0,301.77,307.78,0.0,0.0,0.000,314004.9,314004.9,5478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542772,1170.00
12/07/2015 21:45,2,0.000,ALERT,213.51,303.88,59.996,1449542703,"201051344000983","219011344069620",0.00,2.50,0,301.47,307.18,0.0,0.0,0.000,309330.9,309330.9,5478,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542774,1171.00
12/07/2015 21:45,2,0.000,ALERT,213.51,303.28,60.002,1449542703,"201051344001158","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,304901.9,304901.9,5476,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542776,1172.00
12/07/2015 21:45,2,0.000,ALERT,213.96,304.18,60.002,1449542703,"201051344000576","219011344069620",0.00,2.00,0,301.47,307.18,0.0,0.0,0.000,306865.9,306865.9,5479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542777,1173.00
12/07/2015 21:45,2,0.000,ALERT,213.06,301.47,59.991,1449542703,"274151322000087","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,554055.8,554055.8,52,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449542779,1174.00
12/07/2015 22:00,2,0.000,ALERT,213.96,303.88,60.018,1449543603,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,307633.6,307633.6,5481,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543605,1175.00
12/07/2015 22:00,2,0.000,ALERT,212.16,300.57,60.012,1449543603,"274151322000085","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,581268.7,581268.7,48,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543607,1176.00
12/07/2015 22:00,2,0.000,ALERT,213.74,303.28,60.007,1449543603,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,300479.2,300479.2,5482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543609,1177.00
12/07/2015 22:00,2,0.000,ALERT,213.51,303.88,60.018,1449543603,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,301369.3,301369.3,5487,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543611,1178.00
12/07/2015 22:00,2,0.000,ALERT,212.16,301.77,60.023,1449543603,"201051344000646","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,306336.8,306336.8,10138,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543612,1179.00
