ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 22:00,2,0.000,ALERT,211.70,300.57,59.975,1449543603,"274151322000052","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,588792.1,588792.1,48,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543614,1180.00
12/07/2015 22:00,2,0.000,ALERT,212.61,302.07,60.023,1449543603,"201051344000585","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,310934.4,310934.4,10147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543616,1181.00
12/07/2015 22:00,2,0.000,ALERT,212.61,302.37,60.012,1449543603,"201051344001230","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,309497.9,309497.9,10167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543618,1182.00
12/07/2015 22:00,2,0.000,ALERT,212.83,302.68,60.007,1449543603,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,304246.0,304246.0,10138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543620,1183.00
12/07/2015 22:00,2,0.000,ALERT,212.16,301.77,60.018,1449543603,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,313041.3,313041.3,10136,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543621,1184.00
12/07/2015 22:00,2,0.000,ALERT,212.16,300.57,60.012,1449543603,"274151322000094","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,474848.3,474848.3,48,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543623,1185.00
12/07/2015 22:00,2,0.000,ALERT,213.29,304.18,60.018,1449543603,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,314961.1,314961.1,5480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543625,1186.00
12/07/2015 22:00,2,0.000,ALERT,212.38,302.68,60.018,1449543603,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,311654.3,311654.3,10147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543627,1187.00
12/07/2015 22:00,2,0.000,ALERT,212.61,302.07,60.028,1449543603,"201051344000438","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,313356.1,313356.1,10142,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543629,1188.00
12/07/2015 22:00,2,0.000,ALERT,212.61,301.17,60.018,1449543603,"201051344000417","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,307489.4,307489.4,10144,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543630,1189.00
12/07/2015 22:00,2,0.000,ALERT,212.38,302.07,60.018,1449543603,"274151322000083","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,583321.0,583321.0,48,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543632,1190.00
12/07/2015 22:00,2,0.000,ALERT,212.83,301.47,60.012,1449543603,"274151322000076","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,619516.6,619516.6,48,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543634,1191.00
12/07/2015 22:00,2,0.000,ALERT,213.29,304.48,60.018,1449543603,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,299161.9,299161.9,5479,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543636,1192.00
12/07/2015 22:00,2,0.000,ALERT,212.16,302.07,60.007,1449543603,"274151322000095","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,612492.7,612492.7,48,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543638,1193.00
12/07/2015 22:00,2,0.000,ALERT,213.06,303.58,60.023,1449543603,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.38,0.0,0.0,0.000,299536.7,299536.7,5479,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543640,1194.00
12/07/2015 22:00,2,0.000,ALERT,212.38,301.47,60.012,1449543603,"201051344001025","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,311437.0,311437.0,10142,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543642,1195.00
12/07/2015 22:00,2,0.000,ALERT,213.29,303.88,60.012,1449543603,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,309306.1,309306.1,5479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543644,1196.00
12/07/2015 22:00,2,0.000,ALERT,213.96,303.88,60.018,1449543603,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,306230.1,306230.1,5482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543645,1197.00
12/07/2015 22:00,2,0.000,ALERT,213.06,302.37,60.012,1449543603,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,313076.4,313076.4,10149,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543647,1198.00
12/07/2015 22:00,2,0.000,ALERT,212.83,301.77,60.023,1449543603,"201051344000917","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,310811.6,310811.6,10158,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543649,1199.00
12/07/2015 22:00,2,0.000,ALERT,213.06,302.68,60.012,1449543603,"201051344001145","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,313893.3,313893.3,10163,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543651,1200.00
12/07/2015 22:00,2,0.000,ALERT,212.83,301.77,60.018,1449543603,"201051344000651","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,307895.7,307895.7,10145,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543653,1201.00
12/07/2015 22:00,2,0.000,ALERT,211.93,301.77,59.996,1449543603,"274151322000088","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,566445.5,566445.5,48,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543654,1202.00
12/07/2015 22:00,2,0.000,ALERT,213.06,300.87,60.034,1449543603,"274151322000068","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,474722.3,474722.3,48,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543656,1203.00
12/07/2015 22:00,2,0.000,ALERT,212.38,302.37,60.012,1449543603,"201051344001135","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,304578.5,304578.5,10137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543658,1204.00
12/07/2015 22:00,2,0.000,ALERT,213.06,304.48,60.018,1449543603,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,310485.4,310485.4,5482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543660,1205.00
12/07/2015 22:00,2,0.000,ALERT,212.61,301.77,60.012,1449543603,"201051344001203","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,310840.5,310840.5,10146,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543662,1206.00
12/07/2015 22:00,2,0.000,ALERT,211.93,301.47,60.002,1449543603,"274151322000054","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,578509.3,578509.3,48,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543663,1207.00
12/07/2015 22:00,2,0.000,ALERT,213.74,303.28,60.007,1449543603,"201051344000867","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,299621.7,299621.7,5477,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543665,1208.00
12/07/2015 22:00,2,0.000,ALERT,212.61,301.77,60.007,1449543603,"201051344001093","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,308935.8,308935.8,10159,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543667,1209.00
12/07/2015 22:00,2,0.000,ALERT,213.29,303.88,60.007,1449543603,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,312716.8,312716.8,5487,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543669,1210.00
12/07/2015 22:00,2,0.000,ALERT,213.74,302.98,60.007,1449543603,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,306401.0,306401.0,5476,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449543671,1211.00
12/07/2015 22:00,2,0.000,ALERT,213.51,304.18,60.034,1449543603,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,314004.9,314004.9,5480,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543672,1212.00
12/07/2015 22:00,2,0.000,ALERT,213.51,303.88,60.007,1449543603,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,309330.9,309330.9,5480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543674,1213.00
12/07/2015 22:00,2,0.000,ALERT,213.74,303.58,60.002,1449543603,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,304901.9,304901.9,5478,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543676,1214.00
12/07/2015 22:00,2,0.000,ALERT,214.19,304.48,60.002,1449543603,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,306865.9,306865.9,5481,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543678,1215.00
12/07/2015 22:00,2,0.000,ALERT,212.38,299.97,60.002,1449543603,"274151322000087","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,554055.8,554055.8,54,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449543679,1216.00
12/07/2015 22:15,2,0.000,ALERT,213.51,302.68,59.975,1449544503,"201051344000645","219011344069620",0.00,3.00,0,289.75,305.68,0.0,0.0,0.000,307633.6,307633.6,5483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544505,1217.00
12/07/2015 22:15,2,0.000,ALERT,212.16,300.27,59.938,1449544503,"274151322000085","219011344069620",0.00,3.00,0,287.05,303.58,0.0,0.0,0.000,581268.7,581268.7,50,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544507,1218.00
12/07/2015 22:15,2,0.000,ALERT,213.74,302.68,59.965,1449544503,"201051344000633","219011344069620",0.00,2.00,0,287.95,305.08,0.0,0.0,0.000,300479.2,300479.2,5484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544509,1219.00
12/07/2015 22:15,2,0.000,ALERT,213.29,302.98,59.970,1449544503,"201051344000469","219011344069620",0.00,1.50,0,288.85,305.38,0.0,0.0,0.000,301369.3,301369.3,5489,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544511,1220.00
12/07/2015 22:15,2,0.000,ALERT,212.16,301.77,59.986,1449544503,"201051344000646","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,306336.8,306336.8,10140,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544512,1221.00
12/07/2015 22:15,2,0.000,ALERT,211.70,300.27,59.938,1449544503,"274151322000052","219011344069620",0.00,2.50,0,286.44,303.28,0.0,0.0,0.000,588792.1,588792.1,50,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544514,1222.00
12/07/2015 22:15,2,0.000,ALERT,212.61,301.77,59.965,1449544503,"201051344000585","219011344069620",0.00,2.50,0,287.35,303.58,0.0,0.0,0.000,310934.4,310934.4,10149,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544516,1223.00
12/07/2015 22:15,2,0.000,ALERT,212.61,302.07,59.975,1449544503,"201051344001230","219011344069620",0.00,2.50,0,288.25,303.88,0.0,0.0,0.000,309497.9,309497.9,10169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544518,1224.00
12/07/2015 22:15,2,0.000,ALERT,213.06,302.37,60.002,1449544503,"201051344000582","219011344069620",0.00,1.50,0,288.85,304.18,0.0,0.0,0.000,304246.0,304246.0,10140,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544520,1225.00
12/07/2015 22:15,2,0.000,ALERT,212.16,301.47,59.933,1449544503,"201051344000955","219011344069620",0.00,2.50,0,287.95,303.58,0.0,0.0,0.000,313041.3,313041.3,10138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544521,1226.00
12/07/2015 22:15,2,0.000,ALERT,212.16,299.97,59.965,1449544503,"274151322000094","219011344069620",0.00,2.00,0,286.44,302.68,0.0,0.0,0.000,474848.3,474848.3,50,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544523,1227.00
12/07/2015 22:15,2,0.000,ALERT,213.29,303.88,59.970,1449544503,"201051344000579","219011344069620",0.00,2.50,0,290.35,306.28,0.0,0.0,0.000,314961.1,314961.1,5482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544525,1228.00
12/07/2015 22:15,2,0.000,ALERT,212.38,302.07,59.996,1449544503,"201051344000890","219011344069620",0.00,3.00,0,288.25,304.78,0.0,0.0,0.000,311654.3,311654.3,10149,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544527,1229.00
12/07/2015 22:15,2,0.000,ALERT,212.61,301.47,59.965,1449544503,"201051344000438","219011344069620",0.00,2.00,0,287.95,303.88,0.0,0.0,0.000,313356.1,313356.1,10144,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544529,1230.00
12/07/2015 22:15,2,0.000,ALERT,212.61,301.17,59.970,1449544503,"201051344000417","219011344069620",0.00,2.50,0,287.35,303.28,0.0,0.0,0.000,307489.4,307489.4,10146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544530,1231.00
12/07/2015 22:15,2,0.000,ALERT,212.16,300.57,59.981,1449544503,"274151322000083","219011344069620",0.00,3.00,0,287.05,303.58,0.0,0.0,0.000,583321.0,583321.0,50,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544532,1232.00
12/07/2015 22:15,2,0.000,ALERT,212.83,300.27,59.922,1449544503,"274151322000076","219011344069620",0.00,2.50,0,287.05,303.58,0.0,0.0,0.000,619516.6,619516.6,50,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544534,1233.00
12/07/2015 22:15,2,0.000,ALERT,213.06,303.88,59.965,1449544503,"201051344000868","219011344069620",0.00,2.50,0,290.35,306.28,0.0,0.0,0.000,299161.9,299161.9,5481,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544536,1234.00
12/07/2015 22:15,2,0.000,ALERT,212.16,301.47,59.959,1449544503,"274151322000095","219011344069620",0.00,2.00,0,287.95,304.48,0.0,0.0,0.000,612492.7,612492.7,50,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544537,1235.00
12/07/2015 22:15,2,0.000,ALERT,213.06,302.98,59.965,1449544503,"201051344000988","219011344069620",0.00,2.50,0,287.35,305.08,0.0,0.0,0.000,299536.7,299536.7,5481,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544539,1236.00
12/07/2015 22:15,2,0.000,ALERT,212.38,300.87,59.938,1449544503,"201051344001025","219011344069620",0.00,1.50,0,287.35,304.48,0.0,0.0,0.000,311437.0,311437.0,10144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544541,1237.00
12/07/2015 22:15,2,0.000,ALERT,213.06,303.28,59.975,1449544503,"201051344000458","219011344069620",0.00,3.30,0,289.75,306.28,0.0,0.0,0.000,309306.1,309306.1,5481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544543,1238.00
12/07/2015 22:15,2,0.000,ALERT,213.74,302.98,59.970,1449544503,"201051344000853","219011344069620",0.00,2.00,0,289.75,305.68,0.0,0.0,0.000,306230.1,306230.1,5484,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544545,1239.00
12/07/2015 22:15,2,0.000,ALERT,212.83,301.77,59.975,1449544503,"201051344000685","219011344069620",0.00,2.50,0,287.65,304.18,0.0,0.0,0.000,313076.4,313076.4,10151,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544547,1240.00
12/07/2015 22:15,2,0.000,ALERT,212.83,301.17,59.991,1449544503,"201051344000917","219011344069620",0.00,3.30,0,286.74,303.28,0.0,0.0,0.000,310811.6,310811.6,10160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544549,1241.00
12/07/2015 22:15,2,0.000,ALERT,212.83,302.07,59.986,1449544503,"201051344001145","219011344069620",0.00,2.50,0,288.25,304.78,0.0,0.0,0.000,313893.3,313893.3,10165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544550,1242.00
12/07/2015 22:15,2,0.000,ALERT,212.61,300.87,60.023,1449544503,"201051344000651","219011344069620",0.00,1.00,0,287.35,303.58,0.0,0.0,0.000,307895.7,307895.7,10147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544552,1243.00
12/07/2015 22:15,2,0.000,ALERT,211.93,300.87,59.991,1449544503,"274151322000088","219011344069620",0.00,3.30,0,286.74,302.68,0.0,0.0,0.000,566445.5,566445.5,50,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544554,1244.00
12/07/2015 22:15,2,0.000,ALERT,212.83,299.97,59.991,1449544503,"274151322000068","219011344069620",0.00,3.30,0,286.14,302.37,0.0,0.0,0.000,474722.3,474722.3,50,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544556,1245.00
12/07/2015 22:15,2,0.000,ALERT,212.16,301.47,59.991,1449544503,"201051344001135","219011344069620",0.00,2.00,0,287.95,304.48,0.0,0.0,0.000,304578.5,304578.5,10139,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544558,1246.00
12/07/2015 22:15,2,0.000,ALERT,212.83,303.88,59.996,1449544503,"201051344000594","219011344069620",0.00,2.00,0,289.45,306.28,0.0,0.0,0.000,310485.4,310485.4,5484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544559,1247.00
12/07/2015 22:15,2,0.000,ALERT,212.61,301.47,59.949,1449544503,"201051344001203","219011344069620",0.00,2.00,0,287.65,305.38,0.0,0.0,0.000,310840.5,310840.5,10148,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544561,1248.00
12/07/2015 22:15,2,0.000,ALERT,212.16,301.47,60.002,1449544503,"274151322000054","219011344069620",0.00,3.30,0,286.74,303.28,0.0,0.0,0.000,578509.3,578509.3,50,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544563,1249.00
12/07/2015 22:15,2,0.000,ALERT,213.51,302.98,59.991,1449544503,"201051344000867","219011344069620",0.00,3.30,0,289.45,305.98,0.0,0.0,0.000,299621.7,299621.7,5479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544565,1250.00
12/07/2015 22:15,2,0.000,ALERT,212.61,301.77,59.991,1449544503,"201051344001093","219011344069620",0.00,3.30,0,287.65,303.28,0.0,0.0,0.000,308935.8,308935.8,10161,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544567,1251.00
12/07/2015 22:15,2,0.000,ALERT,213.06,303.58,59.996,1449544503,"201051344000900","219011344069620",0.00,2.00,0,289.45,305.38,0.0,0.0,0.000,312716.8,312716.8,5489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544568,1252.00
12/07/2015 22:15,2,0.000,ALERT,213.51,302.68,60.007,1449544503,"201051344000648","219011344069620",0.00,1.50,0,289.15,305.38,0.0,0.0,0.000,306401.0,306401.0,5478,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449544570,1253.00
12/07/2015 22:15,2,0.000,ALERT,213.29,303.88,60.002,1449544503,"201051344000569","219011344069620",0.00,2.50,0,290.35,306.28,0.0,0.0,0.000,314004.9,314004.9,5482,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544572,1254.00
12/07/2015 22:15,2,0.000,ALERT,213.06,303.58,60.002,1449544503,"201051344000983","219011344069620",0.00,2.50,0,290.05,305.68,0.0,0.0,0.000,309330.9,309330.9,5482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544574,1255.00
12/07/2015 22:15,2,0.000,ALERT,213.29,303.28,60.002,1449544503,"201051344001158","219011344069620",0.00,1.50,0,289.15,304.78,0.0,0.0,0.000,304901.9,304901.9,5480,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544576,1256.00
12/07/2015 22:15,2,0.000,ALERT,213.74,303.88,59.996,1449544503,"201051344000576","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,306865.9,306865.9,5483,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544577,1257.00
12/07/2015 22:15,2,0.000,ALERT,212.38,300.27,60.007,1449544503,"274151322000087","219011344069620",0.00,3.30,0,285.84,302.07,0.0,0.0,0.000,554055.8,554055.8,56,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449544579,1258.00
12/07/2015 22:30,2,0.000,ALERT,213.29,302.98,59.938,1449545403,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,307633.6,307633.6,5485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545405,1259.00
12/07/2015 22:30,2,0.000,ALERT,212.16,300.27,59.970,1449545403,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,581268.7,581268.7,52,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545407,1260.00
12/07/2015 22:30,2,0.000,ALERT,213.51,302.68,59.986,1449545403,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,300479.2,300479.2,5486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545409,1261.00
12/07/2015 22:30,2,0.000,ALERT,213.06,302.98,59.991,1449545403,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,301369.3,301369.3,5491,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545411,1262.00
12/07/2015 22:30,2,0.000,ALERT,212.16,301.17,59.996,1449545403,"201051344000646","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,306336.8,306336.8,10142,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545412,1263.00
12/07/2015 22:30,2,0.000,ALERT,211.93,300.27,59.991,1449545403,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,588792.1,588792.1,52,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545414,1264.00
12/07/2015 22:30,2,0.000,ALERT,212.61,301.47,59.986,1449545403,"201051344000585","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,310934.4,310934.4,10151,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545416,1265.00
12/07/2015 22:30,2,0.000,ALERT,212.38,301.47,60.018,1449545403,"201051344001230","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,309497.9,309497.9,10171,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545418,1266.00
12/07/2015 22:30,2,0.000,ALERT,213.29,302.37,60.023,1449545403,"201051344000582","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,304246.0,304246.0,10142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545420,1267.00
12/07/2015 22:30,2,0.000,ALERT,212.16,301.17,59.986,1449545403,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,313041.3,313041.3,10140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545421,1268.00
12/07/2015 22:30,2,0.000,ALERT,211.93,299.97,59.996,1449545403,"274151322000094","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,474848.3,474848.3,52,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545423,1269.00
12/07/2015 22:30,2,0.000,ALERT,212.83,303.28,59.996,1449545403,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,314961.1,314961.1,5484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545425,1270.00
12/07/2015 22:30,2,0.000,ALERT,212.38,301.77,59.986,1449545403,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,311654.3,311654.3,10151,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545427,1271.00
12/07/2015 22:30,2,0.000,ALERT,212.61,301.17,60.002,1449545403,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,313356.1,313356.1,10146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545428,1272.00
12/07/2015 22:30,2,0.000,ALERT,212.83,300.87,60.012,1449545403,"201051344000417","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,307489.4,307489.4,10148,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545430,1273.00
12/07/2015 22:30,2,0.000,ALERT,212.16,300.87,59.996,1449545403,"274151322000083","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,583321.0,583321.0,52,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545432,1274.00
12/07/2015 22:30,2,0.000,ALERT,212.61,299.97,59.986,1449545403,"274151322000076","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,619516.6,619516.6,52,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545434,1275.00
12/07/2015 22:30,2,0.000,ALERT,212.83,303.58,60.002,1449545403,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,299161.9,299161.9,5483,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545436,1276.00
12/07/2015 22:30,2,0.000,ALERT,211.93,301.17,59.970,1449545403,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,612492.7,612492.7,52,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545437,1277.00
12/07/2015 22:30,2,0.000,ALERT,212.61,302.68,60.002,1449545403,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,299536.7,299536.7,5483,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545439,1278.00
12/07/2015 22:30,2,0.000,ALERT,212.38,300.57,59.996,1449545403,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,311437.0,311437.0,10146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545441,1279.00
12/07/2015 22:30,2,0.000,ALERT,212.83,302.98,59.959,1449545403,"201051344000458","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,309306.1,309306.1,5483,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545443,1280.00
12/07/2015 22:30,2,0.000,ALERT,213.51,302.98,60.002,1449545403,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,306230.1,306230.1,5486,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545445,1281.00
12/07/2015 22:30,2,0.000,ALERT,212.83,301.47,59.949,1449545403,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,313076.4,313076.4,10153,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545447,1282.00
12/07/2015 22:30,2,0.000,ALERT,212.61,300.87,59.965,1449545403,"201051344000917","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,310811.6,310811.6,10162,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545448,1283.00
12/07/2015 22:30,2,0.000,ALERT,212.83,301.77,60.028,1449545403,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,313893.3,313893.3,10167,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545450,1284.00
12/07/2015 22:30,2,0.000,ALERT,212.61,300.57,59.996,1449545403,"201051344000651","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,307895.7,307895.7,10149,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545452,1285.00
12/07/2015 22:30,2,0.000,ALERT,211.70,299.97,60.002,1449545403,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,566445.5,566445.5,52,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545454,1286.00
12/07/2015 22:30,2,0.000,ALERT,212.61,299.67,59.991,1449545403,"274151322000068","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,474722.3,474722.3,52,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545456,1287.00
12/07/2015 22:30,2,0.000,ALERT,212.16,301.17,60.018,1449545403,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,304578.5,304578.5,10141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545457,1288.00
12/07/2015 22:30,2,0.000,ALERT,212.38,303.28,59.965,1449545403,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,310485.4,310485.4,5486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545459,1289.00
12/07/2015 22:30,2,0.000,ALERT,212.61,301.17,60.002,1449545403,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,310840.5,310840.5,10150,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545461,1290.00
12/07/2015 22:30,2,0.000,ALERT,211.93,300.27,59.991,1449545403,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,578509.3,578509.3,52,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545463,1291.00
12/07/2015 22:30,2,0.000,ALERT,213.29,302.37,60.039,1449545403,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,299621.7,299621.7,5481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545465,1292.00
12/07/2015 22:30,2,0.000,ALERT,212.61,301.17,59.996,1449545403,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,308935.8,308935.8,10163,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545466,1293.00
12/07/2015 22:30,2,0.000,ALERT,212.61,302.68,59.975,1449545403,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,312716.8,312716.8,5491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545468,1294.00
12/07/2015 22:30,2,0.000,ALERT,213.06,302.07,60.007,1449545403,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,306401.0,306401.0,5480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545470,1295.00
12/07/2015 22:30,2,0.000,ALERT,213.06,303.58,59.996,1449545403,"201051344000569","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,314004.9,314004.9,5484,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545472,1296.00
12/07/2015 22:30,2,0.000,ALERT,212.83,302.98,60.007,1449545403,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,309330.9,309330.9,5484,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449545474,1297.00
12/07/2015 22:30,2,0.000,ALERT,212.83,302.68,59.991,1449545403,"201051344001158","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,304901.9,304901.9,5482,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545476,1298.00
12/07/2015 22:30,2,0.000,ALERT,213.29,303.28,59.991,1449545403,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,306865.9,306865.9,5485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545477,1299.00
12/07/2015 22:30,2,0.000,ALERT,212.16,299.37,59.975,1449545403,"274151322000087","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,554055.8,554055.8,58,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449545479,1300.00
12/07/2015 22:45,2,0.000,ALERT,213.96,303.58,60.023,1449546304,"201051344000645","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,307633.6,307633.6,5487,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546306,1301.00
12/07/2015 22:45,2,0.000,ALERT,212.83,301.77,60.007,1449546304,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,581268.7,581268.7,54,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546308,1302.00
12/07/2015 22:45,2,0.000,ALERT,213.96,303.28,60.044,1449546304,"201051344000633","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,300479.2,300479.2,5488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546309,1303.00
12/07/2015 22:45,2,0.000,ALERT,213.74,303.58,60.007,1449546304,"201051344000469","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,301369.3,301369.3,5493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546311,1304.00
12/07/2015 22:45,2,0.000,ALERT,212.38,301.77,60.012,1449546304,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,306336.8,306336.8,10144,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546313,1305.00
12/07/2015 22:45,2,0.000,ALERT,212.38,301.77,59.996,1449546304,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,588792.1,588792.1,54,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546315,1306.00
12/07/2015 22:45,2,0.000,ALERT,212.61,301.77,60.002,1449546304,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,310934.4,310934.4,10153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546317,1307.00
12/07/2015 22:45,2,0.000,ALERT,212.61,302.07,60.023,1449546304,"201051344001230","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,309497.9,309497.9,10173,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546319,1308.00
12/07/2015 22:45,2,0.000,ALERT,213.06,302.68,60.002,1449546304,"201051344000582","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,304246.0,304246.0,10144,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546320,1309.00
12/07/2015 22:45,2,0.000,ALERT,212.38,301.77,60.007,1449546304,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,313041.3,313041.3,10142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546322,1310.00
12/07/2015 22:45,2,0.000,ALERT,212.61,300.57,60.002,1449546304,"274151322000094","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,474848.3,474848.3,54,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546324,1311.00
12/07/2015 22:45,2,0.000,ALERT,213.51,304.18,60.012,1449546304,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,314961.1,314961.1,5486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546326,1312.00
12/07/2015 22:45,2,0.000,ALERT,212.38,302.07,60.012,1449546304,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,311654.3,311654.3,10153,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546328,1313.00
12/07/2015 22:45,2,0.000,ALERT,212.83,301.77,60.002,1449546304,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,313356.1,313356.1,10148,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546329,1314.00
12/07/2015 22:45,2,0.000,ALERT,212.83,300.87,60.007,1449546304,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,307489.4,307489.4,10150,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546331,1315.00
12/07/2015 22:45,2,0.000,ALERT,212.83,301.47,59.996,1449546304,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,583321.0,583321.0,54,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546333,1316.00
12/07/2015 22:45,2,0.000,ALERT,213.29,300.87,59.991,1449546304,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,619516.6,619516.6,54,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546335,1317.00
12/07/2015 22:45,2,0.000,ALERT,213.51,304.18,59.991,1449546304,"201051344000868","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,299161.9,299161.9,5485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546336,1318.00
12/07/2015 22:45,2,0.000,ALERT,212.83,302.07,59.991,1449546304,"274151322000095","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,612492.7,612492.7,54,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546338,1319.00
12/07/2015 22:45,2,0.000,ALERT,213.29,303.28,59.981,1449546304,"201051344000988","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,299536.7,299536.7,5485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546340,1320.00
12/07/2015 22:45,2,0.000,ALERT,212.38,300.87,59.986,1449546304,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,311437.0,311437.0,10148,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546342,1321.00
12/07/2015 22:45,2,0.000,ALERT,213.51,303.88,60.002,1449546304,"201051344000458","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,309306.1,309306.1,5485,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546344,1322.00
12/07/2015 22:45,2,0.000,ALERT,214.19,303.58,59.996,1449546304,"201051344000853","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,306230.1,306230.1,5488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546345,1323.00
12/07/2015 22:45,2,0.000,ALERT,212.83,301.77,59.991,1449546304,"201051344000685","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,313076.4,313076.4,10155,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546347,1324.00
12/07/2015 22:45,2,0.000,ALERT,212.83,301.17,59.959,1449546304,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,310811.6,310811.6,10164,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546349,1325.00
12/07/2015 22:45,2,0.000,ALERT,213.06,302.07,59.991,1449546304,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,313893.3,313893.3,10169,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546351,1326.00
