ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/07/2015 22:45,2,0.000,ALERT,212.83,301.17,59.996,1449546304,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,307895.7,307895.7,10151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546353,1327.00
12/07/2015 22:45,2,0.000,ALERT,212.38,301.17,59.991,1449546304,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,566445.5,566445.5,54,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546355,1328.00
12/07/2015 22:45,2,0.000,ALERT,213.29,300.57,59.996,1449546304,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,474722.3,474722.3,54,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546356,1329.00
12/07/2015 22:45,2,0.000,ALERT,212.38,302.07,59.996,1449546304,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,304578.5,304578.5,10143,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546358,1330.00
12/07/2015 22:45,2,0.000,ALERT,213.29,304.18,60.002,1449546304,"201051344000594","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,310485.4,310485.4,5488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546360,1331.00
12/07/2015 22:45,2,0.000,ALERT,212.83,301.47,59.954,1449546304,"201051344001203","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,310840.5,310840.5,10152,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546362,1332.00
12/07/2015 22:45,2,0.000,ALERT,212.61,301.17,60.023,1449546304,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,578509.3,578509.3,54,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546364,1333.00
12/07/2015 22:45,2,0.000,ALERT,213.74,303.28,60.012,1449546304,"201051344000867","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,299621.7,299621.7,5483,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546366,1334.00
12/07/2015 22:45,2,0.000,ALERT,212.61,301.77,59.981,1449546304,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,308935.8,308935.8,10165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546368,1335.00
12/07/2015 22:45,2,0.000,ALERT,213.29,303.28,59.981,1449546304,"201051344000900","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,312716.8,312716.8,5493,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546369,1336.00
12/07/2015 22:45,2,0.000,ALERT,213.51,302.37,59.959,1449546304,"201051344000648","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,306401.0,306401.0,5482,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546371,1337.00
12/07/2015 22:45,2,0.000,ALERT,213.51,303.88,59.954,1449546304,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,314004.9,314004.9,5486,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546373,1338.00
12/07/2015 22:45,2,0.000,ALERT,213.29,302.98,59.938,1449546304,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,309330.9,309330.9,5486,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546375,1339.00
12/07/2015 22:45,2,0.000,ALERT,213.29,302.98,59.981,1449546304,"201051344001158","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,304901.9,304901.9,5484,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449546377,1340.00
12/07/2015 22:45,2,0.000,ALERT,213.74,303.28,59.981,1449546304,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,306865.9,306865.9,5487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546378,1341.00
12/07/2015 22:45,2,0.000,ALERT,212.61,300.27,59.986,1449546304,"274151322000087","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,554055.8,554055.8,60,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449546380,1342.00
12/07/2015 23:00,2,0.000,ALERT,214.41,304.48,60.002,1449547203,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,307633.6,307633.6,5489,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547205,1343.00
12/07/2015 23:00,2,0.000,ALERT,213.06,301.77,59.981,1449547203,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,581268.7,581268.7,56,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547207,1344.00
12/07/2015 23:00,2,0.000,ALERT,214.41,304.48,60.034,1449547203,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,300479.2,300479.2,5490,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547209,1345.00
12/07/2015 23:00,2,0.000,ALERT,213.96,304.78,59.970,1449547203,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,301369.3,301369.3,5495,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547211,1346.00
12/07/2015 23:00,2,0.000,ALERT,213.06,302.37,59.981,1449547203,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,306336.8,306336.8,10146,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547212,1347.00
12/07/2015 23:00,2,0.000,ALERT,212.83,302.68,59.959,1449547203,"274151322000052","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,588792.1,588792.1,56,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547214,1348.00
12/07/2015 23:00,2,0.000,ALERT,213.29,302.98,60.018,1449547203,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,310934.4,310934.4,10155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547216,1349.00
12/07/2015 23:00,2,0.000,ALERT,213.06,302.98,59.996,1449547203,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,309497.9,309497.9,10175,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547218,1350.00
12/07/2015 23:00,2,0.000,ALERT,213.74,303.58,59.996,1449547203,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,304246.0,304246.0,10146,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547220,1351.00
12/07/2015 23:00,2,0.000,ALERT,212.83,302.68,60.034,1449547203,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,313041.3,313041.3,10144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547222,1352.00
12/07/2015 23:00,2,0.000,ALERT,212.83,301.77,60.023,1449547203,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,474848.3,474848.3,56,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547224,1353.00
12/07/2015 23:00,2,0.000,ALERT,213.96,305.08,60.034,1449547203,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,314961.1,314961.1,5488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547226,1354.00
12/07/2015 23:00,2,0.000,ALERT,213.06,302.98,60.007,1449547203,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,311654.3,311654.3,10155,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547227,1355.00
12/07/2015 23:00,2,0.000,ALERT,213.29,302.68,60.007,1449547203,"201051344000438","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,313356.1,313356.1,10150,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547229,1356.00
12/07/2015 23:00,2,0.000,ALERT,213.51,302.07,59.996,1449547203,"201051344000417","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,307489.4,307489.4,10152,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547231,1357.00
12/07/2015 23:00,2,0.000,ALERT,212.83,302.98,60.007,1449547203,"274151322000083","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,583321.0,583321.0,56,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547233,1358.00
12/07/2015 23:00,2,0.000,ALERT,213.74,302.37,60.012,1449547203,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,619516.6,619516.6,56,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547234,1359.00
12/07/2015 23:00,2,0.000,ALERT,213.96,305.38,60.007,1449547203,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,299161.9,299161.9,5487,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547236,1360.00
12/07/2015 23:00,2,0.000,ALERT,213.06,302.98,60.002,1449547203,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,612492.7,612492.7,56,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547238,1361.00
12/07/2015 23:00,2,0.000,ALERT,213.74,304.48,60.023,1449547203,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.68,0.0,0.0,0.000,299536.7,299536.7,5487,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547240,1362.00
12/07/2015 23:00,2,0.000,ALERT,213.06,301.77,60.034,1449547203,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,311437.0,311437.0,10150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547242,1363.00
12/07/2015 23:00,2,0.000,ALERT,213.74,304.78,60.034,1449547203,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,309306.1,309306.1,5487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547244,1364.00
12/07/2015 23:00,2,0.000,ALERT,214.64,304.48,60.007,1449547203,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,306230.1,306230.1,5490,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547245,1365.00
12/07/2015 23:00,2,0.000,ALERT,213.51,302.68,60.002,1449547203,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,313076.4,313076.4,10157,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547247,1366.00
12/07/2015 23:00,2,0.000,ALERT,213.29,301.77,59.996,1449547203,"201051344000917","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,310811.6,310811.6,10166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547249,1367.00
12/07/2015 23:00,2,0.000,ALERT,213.51,302.98,60.012,1449547203,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,313893.3,313893.3,10171,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547251,1368.00
12/07/2015 23:00,2,0.000,ALERT,213.29,301.77,60.018,1449547203,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,307895.7,307895.7,10153,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547252,1369.00
12/07/2015 23:00,2,0.000,ALERT,212.61,301.77,60.012,1449547203,"274151322000088","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,566445.5,566445.5,56,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547254,1370.00
12/07/2015 23:00,2,0.000,ALERT,213.74,301.17,60.012,1449547203,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,474722.3,474722.3,56,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547256,1371.00
12/07/2015 23:00,2,0.000,ALERT,212.83,302.37,59.986,1449547203,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,304578.5,304578.5,10145,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547258,1372.00
12/07/2015 23:00,2,0.000,ALERT,213.74,305.38,60.002,1449547203,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,310485.4,310485.4,5490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547260,1373.00
12/07/2015 23:00,2,0.000,ALERT,213.29,302.37,60.002,1449547203,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,310840.5,310840.5,10154,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547262,1374.00
12/07/2015 23:00,2,0.000,ALERT,212.61,302.37,60.007,1449547203,"274151322000054","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,578509.3,578509.3,56,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547263,1375.00
12/07/2015 23:00,2,0.000,ALERT,214.19,304.18,60.023,1449547203,"201051344000867","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,299621.7,299621.7,5485,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547265,1376.00
12/07/2015 23:00,2,0.000,ALERT,213.29,302.68,60.012,1449547203,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,308935.8,308935.8,10167,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547267,1377.00
12/07/2015 23:00,2,0.000,ALERT,213.74,304.78,60.034,1449547203,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,312716.8,312716.8,5495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547269,1378.00
12/07/2015 23:00,2,0.000,ALERT,214.19,304.18,60.012,1449547203,"201051344000648","219011344069620",0.00,1.00,0,300.57,305.98,0.0,0.0,0.000,306401.0,306401.0,5484,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547271,1379.00
12/07/2015 23:00,2,0.000,ALERT,214.19,305.38,60.012,1449547203,"201051344000569","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,314004.9,314004.9,5488,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547273,1380.00
12/07/2015 23:00,2,0.000,ALERT,213.96,305.08,60.007,1449547203,"201051344000983","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,309330.9,309330.9,5488,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547275,1381.00
12/07/2015 23:00,2,0.000,ALERT,213.51,303.88,60.018,1449547203,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,304901.9,304901.9,5486,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547276,1382.00
12/07/2015 23:00,2,0.000,ALERT,213.96,304.78,60.018,1449547203,"201051344000576","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,306865.9,306865.9,5489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449547278,1383.00
12/07/2015 23:00,2,0.000,ALERT,212.61,300.57,60.007,1449547203,"274151322000087","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,554055.8,554055.8,62,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449547280,1384.00
12/07/2015 23:15,2,0.000,ALERT,213.29,303.28,59.991,1449548103,"201051344000645","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,307633.6,307633.6,5491,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548105,1385.00
12/07/2015 23:15,2,0.000,ALERT,212.38,300.87,59.965,1449548103,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,581268.7,581268.7,58,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548107,1386.00
12/07/2015 23:15,2,0.000,ALERT,213.29,302.68,59.991,1449548103,"201051344000633","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,300479.2,300479.2,5492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548109,1387.00
12/07/2015 23:15,2,0.000,ALERT,213.06,303.28,59.996,1449548103,"201051344000469","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,301369.3,301369.3,5497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548110,1388.00
12/07/2015 23:15,2,0.000,ALERT,211.93,301.17,59.991,1449548103,"201051344000646","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,306336.8,306336.8,10148,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548112,1389.00
12/07/2015 23:15,2,0.000,ALERT,211.70,301.47,59.991,1449548103,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,588792.1,588792.1,58,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548114,1390.00
12/07/2015 23:15,2,0.000,ALERT,212.16,301.17,60.002,1449548103,"201051344000585","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,310934.4,310934.4,10157,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548116,1391.00
12/07/2015 23:15,2,0.000,ALERT,212.16,301.17,60.023,1449548103,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,309497.9,309497.9,10177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548118,1392.00
12/07/2015 23:15,2,0.000,ALERT,212.61,302.07,59.991,1449548103,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,304246.0,304246.0,10148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548119,1393.00
12/07/2015 23:15,2,0.000,ALERT,211.70,300.87,59.986,1449548103,"201051344000955","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,313041.3,313041.3,10146,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548121,1394.00
12/07/2015 23:15,2,0.000,ALERT,211.93,300.27,59.991,1449548103,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,474848.3,474848.3,58,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548123,1395.00
12/07/2015 23:15,2,0.000,ALERT,212.83,303.88,59.975,1449548103,"201051344000579","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,314961.1,314961.1,5490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548125,1396.00
12/07/2015 23:15,2,0.000,ALERT,212.16,301.47,59.991,1449548103,"201051344000890","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,311654.3,311654.3,10157,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548127,1397.00
12/07/2015 23:15,2,0.000,ALERT,212.16,300.87,59.975,1449548103,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,313356.1,313356.1,10152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548129,1398.00
12/07/2015 23:15,2,0.000,ALERT,212.61,300.87,59.991,1449548103,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,307489.4,307489.4,10154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548130,1399.00
12/07/2015 23:15,2,0.000,ALERT,212.38,301.47,59.986,1449548103,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,583321.0,583321.0,58,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548132,1400.00
12/07/2015 23:15,2,0.000,ALERT,212.83,301.17,59.986,1449548103,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,619516.6,619516.6,58,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548134,1401.00
12/07/2015 23:15,2,0.000,ALERT,213.06,304.18,59.991,1449548103,"201051344000868","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,299161.9,299161.9,5489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548136,1402.00
12/07/2015 23:15,2,0.000,ALERT,212.38,302.68,59.986,1449548103,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,612492.7,612492.7,58,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548138,1403.00
12/07/2015 23:15,2,0.000,ALERT,212.83,303.58,59.991,1449548103,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5489,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548140,1404.00
12/07/2015 23:15,2,0.000,ALERT,212.16,300.57,59.991,1449548103,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,311437.0,311437.0,10152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548141,1405.00
12/07/2015 23:15,2,0.000,ALERT,213.06,303.88,60.018,1449548103,"201051344000458","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,309306.1,309306.1,5489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548143,1406.00
12/07/2015 23:15,2,0.000,ALERT,213.74,303.58,59.986,1449548103,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,306230.1,306230.1,5492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548145,1407.00
12/07/2015 23:15,2,0.000,ALERT,212.83,301.47,60.002,1449548103,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,313076.4,313076.4,10159,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548147,1408.00
12/07/2015 23:15,2,0.000,ALERT,212.61,301.17,59.970,1449548103,"201051344000917","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,310811.6,310811.6,10168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548149,1409.00
12/07/2015 23:15,2,0.000,ALERT,212.83,301.77,60.002,1449548103,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,313893.3,313893.3,10173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548151,1410.00
12/07/2015 23:15,2,0.000,ALERT,212.38,300.57,60.002,1449548103,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,307895.7,307895.7,10155,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548153,1411.00
12/07/2015 23:15,2,0.000,ALERT,211.70,301.17,59.996,1449548103,"274151322000088","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,566445.5,566445.5,58,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548155,1412.00
12/07/2015 23:15,2,0.000,ALERT,212.83,300.57,59.991,1449548103,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,474722.3,474722.3,58,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548156,1413.00
12/07/2015 23:15,2,0.000,ALERT,211.93,301.17,60.007,1449548103,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,304578.5,304578.5,10147,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548158,1414.00
12/07/2015 23:15,2,0.000,ALERT,212.83,304.48,60.007,1449548103,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,310485.4,310485.4,5492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548160,1415.00
12/07/2015 23:15,2,0.000,ALERT,212.38,301.17,60.018,1449548103,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,310840.5,310840.5,10156,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548162,1416.00
12/07/2015 23:15,2,0.000,ALERT,211.93,301.77,59.991,1449548103,"274151322000054","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,578509.3,578509.3,58,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548164,1417.00
12/07/2015 23:15,2,0.000,ALERT,213.51,303.28,60.018,1449548103,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,299621.7,299621.7,5487,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548166,1418.00
12/07/2015 23:15,2,0.000,ALERT,212.38,301.47,60.002,1449548103,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,308935.8,308935.8,10169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548167,1419.00
12/07/2015 23:15,2,0.000,ALERT,212.83,303.88,60.002,1449548103,"201051344000900","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,312716.8,312716.8,5497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548169,1420.00
12/07/2015 23:15,2,0.000,ALERT,213.51,303.28,60.007,1449548103,"201051344000648","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,306401.0,306401.0,5486,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548171,1421.00
12/07/2015 23:15,2,0.000,ALERT,213.06,304.48,59.996,1449548103,"201051344000569","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,314004.9,314004.9,5490,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548173,1422.00
12/07/2015 23:15,2,0.000,ALERT,213.06,304.18,60.034,1449548103,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,309330.9,309330.9,5490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548175,1423.00
12/07/2015 23:15,2,0.000,ALERT,213.29,303.58,60.039,1449548103,"201051344001158","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,304901.9,304901.9,5488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548176,1424.00
12/07/2015 23:15,2,0.000,ALERT,213.51,304.18,59.975,1449548103,"201051344000576","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,306865.9,306865.9,5491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449548178,1425.00
12/07/2015 23:15,2,0.000,ALERT,212.61,300.57,60.002,1449548103,"274151322000087","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,554055.8,554055.8,64,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449548180,1426.00
12/07/2015 23:30,2,0.000,ALERT,213.96,304.18,60.012,1449549003,"201051344000645","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,307633.6,307633.6,5493,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549006,1427.00
12/07/2015 23:30,2,0.000,ALERT,212.83,301.47,59.949,1449549003,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,581268.7,581268.7,60,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549008,1428.00
12/07/2015 23:30,2,0.000,ALERT,214.19,303.88,59.986,1449549003,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,300479.2,300479.2,5494,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549010,1429.00
12/07/2015 23:30,2,0.000,ALERT,213.51,303.88,59.986,1449549003,"201051344000469","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,301369.3,301369.3,5499,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549012,1430.00
12/07/2015 23:30,2,0.000,ALERT,212.61,302.37,59.986,1449549003,"201051344000646","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,306336.8,306336.8,10150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549013,1431.00
12/07/2015 23:30,2,0.000,ALERT,212.61,302.68,59.975,1449549003,"274151322000052","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,588792.1,588792.1,60,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549015,1432.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.68,59.991,1449549003,"201051344000585","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,310934.4,310934.4,10159,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549017,1433.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.98,59.986,1449549003,"201051344001230","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,309497.9,309497.9,10179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549019,1434.00
12/07/2015 23:30,2,0.000,ALERT,213.29,303.58,59.970,1449549003,"201051344000582","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,304246.0,304246.0,10150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549021,1435.00
12/07/2015 23:30,2,0.000,ALERT,212.16,302.37,59.996,1449549003,"201051344000955","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,313041.3,313041.3,10148,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549022,1436.00
12/07/2015 23:30,2,0.000,ALERT,212.83,301.17,59.981,1449549003,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,474848.3,474848.3,60,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549024,1437.00
12/07/2015 23:30,2,0.000,ALERT,213.51,304.48,59.991,1449549003,"201051344000579","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,314961.1,314961.1,5492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549026,1438.00
12/07/2015 23:30,2,0.000,ALERT,212.61,302.68,59.981,1449549003,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,311654.3,311654.3,10159,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549028,1439.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.37,60.028,1449549003,"201051344000438","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,313356.1,313356.1,10154,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549030,1440.00
12/07/2015 23:30,2,0.000,ALERT,212.83,301.77,59.954,1449549003,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,307489.4,307489.4,10156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549031,1441.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.07,59.954,1449549003,"274151322000083","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,583321.0,583321.0,60,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549033,1442.00
12/07/2015 23:30,2,0.000,ALERT,213.51,301.77,59.954,1449549003,"274151322000076","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,619516.6,619516.6,60,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549035,1443.00
12/07/2015 23:30,2,0.000,ALERT,213.51,304.48,59.933,1449549003,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,299161.9,299161.9,5491,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549037,1444.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.98,59.986,1449549003,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.18,0.0,0.0,0.000,612492.7,612492.7,60,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549039,1445.00
12/07/2015 23:30,2,0.000,ALERT,213.29,303.88,59.981,1449549003,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,299536.7,299536.7,5491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549041,1446.00
12/07/2015 23:30,2,0.000,ALERT,212.38,301.47,59.986,1449549003,"201051344001025","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,311437.0,311437.0,10154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549042,1447.00
12/07/2015 23:30,2,0.000,ALERT,213.29,304.18,59.986,1449549003,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,309306.1,309306.1,5491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549044,1448.00
12/07/2015 23:30,2,0.000,ALERT,213.96,303.88,59.981,1449549003,"201051344000853","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,306230.1,306230.1,5494,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549046,1449.00
12/07/2015 23:30,2,0.000,ALERT,213.06,302.68,59.970,1449549003,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,313076.4,313076.4,10161,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549048,1450.00
12/07/2015 23:30,2,0.000,ALERT,213.06,302.37,59.975,1449549003,"201051344000917","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,310811.6,310811.6,10170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549050,1451.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.68,59.975,1449549003,"201051344001145","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,313893.3,313893.3,10175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549052,1452.00
12/07/2015 23:30,2,0.000,ALERT,212.83,301.77,59.975,1449549003,"201051344000651","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,307895.7,307895.7,10157,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549053,1453.00
12/07/2015 23:30,2,0.000,ALERT,212.61,301.77,59.975,1449549003,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,566445.5,566445.5,60,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549055,1454.00
12/07/2015 23:30,2,0.000,ALERT,213.51,301.17,59.975,1449549003,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,474722.3,474722.3,60,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549057,1455.00
12/07/2015 23:30,2,0.000,ALERT,212.38,302.37,60.007,1449549003,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,304578.5,304578.5,10149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549059,1456.00
12/07/2015 23:30,2,0.000,ALERT,213.29,304.48,59.981,1449549003,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,310485.4,310485.4,5494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549061,1457.00
12/07/2015 23:30,2,0.000,ALERT,212.83,302.07,59.970,1449549003,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,310840.5,310840.5,10158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549062,1458.00
12/07/2015 23:30,2,0.000,ALERT,212.61,301.77,59.970,1449549003,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,578509.3,578509.3,60,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549064,1459.00
12/07/2015 23:30,2,0.000,ALERT,213.74,303.58,59.970,1449549003,"201051344000867","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,299621.7,299621.7,5489,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549066,1460.00
12/07/2015 23:30,2,0.000,ALERT,212.61,302.37,59.981,1449549003,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,308935.8,308935.8,10171,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549068,1461.00
12/07/2015 23:30,2,0.000,ALERT,213.29,303.58,59.975,1449549003,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,312716.8,312716.8,5499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549070,1462.00
12/07/2015 23:30,2,0.000,ALERT,213.51,302.98,59.938,1449549003,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,306401.0,306401.0,5488,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549072,1463.00
12/07/2015 23:30,2,0.000,ALERT,213.51,304.48,59.981,1449549003,"201051344000569","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,314004.9,314004.9,5492,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549073,1464.00
12/07/2015 23:30,2,0.000,ALERT,213.29,303.58,59.975,1449549003,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,309330.9,309330.9,5492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549075,1465.00
12/07/2015 23:30,2,0.000,ALERT,213.29,303.28,59.975,1449549003,"201051344001158","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,304901.9,304901.9,5490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549077,1466.00
12/07/2015 23:30,2,0.000,ALERT,213.74,304.18,59.922,1449549003,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,306865.9,306865.9,5493,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549079,1467.00
12/07/2015 23:30,2,0.000,ALERT,212.83,301.17,59.928,1449549003,"274151322000087","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,554055.8,554055.8,66,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549081,1468.00
12/07/2015 23:45,2,0.000,ALERT,213.51,303.28,60.002,1449549903,"201051344000645","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,307633.6,307633.6,5495,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549905,1469.00
12/07/2015 23:45,2,0.000,ALERT,212.16,300.57,59.996,1449549903,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,581268.7,581268.7,62,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549907,1470.00
12/07/2015 23:45,2,0.000,ALERT,213.51,302.98,59.959,1449549903,"201051344000633","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,300479.2,300479.2,5496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549909,1471.00
12/07/2015 23:45,2,0.000,ALERT,213.06,302.98,59.996,1449549903,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,301369.3,301369.3,5501,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549911,1472.00
12/07/2015 23:45,2,0.000,ALERT,211.93,302.07,60.039,1449549903,"201051344000646","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,306336.8,306336.8,10152,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549913,1473.00
12/07/2015 23:45,2,0.000,ALERT,211.48,300.27,59.996,1449549903,"274151322000052","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,588792.1,588792.1,62,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549914,1474.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.77,60.007,1449549903,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,310934.4,310934.4,10161,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549916,1475.00
12/07/2015 23:45,2,0.000,ALERT,212.16,302.07,60.002,1449549903,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,309497.9,309497.9,10181,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549918,1476.00
12/07/2015 23:45,2,0.000,ALERT,212.61,302.68,59.996,1449549903,"201051344000582","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,304246.0,304246.0,10152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549920,1477.00
12/07/2015 23:45,2,0.000,ALERT,211.70,301.47,59.996,1449549903,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313041.3,313041.3,10150,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549921,1478.00
12/07/2015 23:45,2,0.000,ALERT,212.16,300.27,60.002,1449549903,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,474848.3,474848.3,62,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549923,1479.00
12/07/2015 23:45,2,0.000,ALERT,212.83,303.58,60.044,1449549903,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,314961.1,314961.1,5494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549925,1480.00
12/07/2015 23:45,2,0.000,ALERT,211.93,302.07,59.996,1449549903,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,311654.3,311654.3,10161,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549927,1481.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.47,60.002,1449549903,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,313356.1,313356.1,10156,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549929,1482.00
12/07/2015 23:45,2,0.000,ALERT,212.16,300.87,59.986,1449549903,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,307489.4,307489.4,10158,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549930,1483.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.47,60.023,1449549903,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,583321.0,583321.0,62,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549932,1484.00
12/07/2015 23:45,2,0.000,ALERT,212.61,301.17,59.996,1449549903,"274151322000076","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,619516.6,619516.6,62,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549934,1485.00
12/07/2015 23:45,2,0.000,ALERT,212.83,303.88,59.991,1449549903,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,299161.9,299161.9,5493,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549936,1486.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.77,59.986,1449549903,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,612492.7,612492.7,62,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549938,1487.00
12/07/2015 23:45,2,0.000,ALERT,212.61,302.98,60.007,1449549903,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,299536.7,299536.7,5493,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549940,1488.00
12/07/2015 23:45,2,0.000,ALERT,211.70,300.57,59.996,1449549903,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,311437.0,311437.0,10156,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549942,1489.00
12/07/2015 23:45,2,0.000,ALERT,212.61,302.98,59.991,1449549903,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,309306.1,309306.1,5493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549943,1490.00
12/07/2015 23:45,2,0.000,ALERT,213.29,302.98,59.981,1449549903,"201051344000853","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,306230.1,306230.1,5496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549945,1491.00
12/07/2015 23:45,2,0.000,ALERT,212.38,301.77,59.949,1449549903,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,313076.4,313076.4,10163,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549947,1492.00
12/07/2015 23:45,2,0.000,ALERT,212.38,301.47,59.991,1449549903,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,310811.6,310811.6,10172,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549949,1493.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.77,59.996,1449549903,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,313893.3,313893.3,10177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549951,1494.00
12/07/2015 23:45,2,0.000,ALERT,212.16,300.87,59.996,1449549903,"201051344000651","219011344069620",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,307895.7,307895.7,10159,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549952,1495.00
12/07/2015 23:45,2,0.000,ALERT,211.70,300.57,60.028,1449549903,"274151322000088","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,566445.5,566445.5,62,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549954,1496.00
12/07/2015 23:45,2,0.000,ALERT,212.61,299.67,59.996,1449549903,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,474722.3,474722.3,62,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549956,1497.00
12/07/2015 23:45,2,0.000,ALERT,211.70,301.77,59.996,1449549903,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,304578.5,304578.5,10151,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549958,1498.00
12/07/2015 23:45,2,0.000,ALERT,212.61,303.88,59.991,1449549903,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,310485.4,310485.4,5496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449549960,1499.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.47,59.996,1449549903,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,310840.5,310840.5,10160,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549961,1500.00
12/07/2015 23:45,2,0.000,ALERT,211.93,301.47,60.018,1449549903,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,578509.3,578509.3,62,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549963,1501.00
12/07/2015 23:45,2,0.000,ALERT,213.29,302.68,60.012,1449549903,"201051344000867","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,299621.7,299621.7,5491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549965,1502.00
12/07/2015 23:45,2,0.000,ALERT,212.16,301.47,59.981,1449549903,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,308935.8,308935.8,10173,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549967,1503.00
12/07/2015 23:45,2,0.000,ALERT,212.83,303.28,59.970,1449549903,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,312716.8,312716.8,5501,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549968,1504.00
12/07/2015 23:45,2,0.000,ALERT,213.29,302.68,59.944,1449549903,"201051344000648","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,306401.0,306401.0,5490,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549970,1505.00
12/07/2015 23:45,2,0.000,ALERT,213.06,303.58,59.996,1449549903,"201051344000569","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,314004.9,314004.9,5494,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549972,1506.00
12/07/2015 23:45,2,0.000,ALERT,212.83,303.28,59.991,1449549903,"201051344000983","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,309330.9,309330.9,5494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549974,1507.00
12/07/2015 23:45,2,0.000,ALERT,212.83,302.98,59.996,1449549903,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,304901.9,304901.9,5492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549976,1508.00
12/07/2015 23:45,2,0.000,ALERT,213.51,303.58,60.012,1449549903,"201051344000576","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,306865.9,306865.9,5495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549977,1509.00
12/07/2015 23:45,2,0.000,ALERT,211.93,299.67,59.996,1449549903,"274151322000087","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,554055.8,554055.8,68,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449549979,1510.00
